"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/06/12 09:54:29","157.8099","126.1","215.85","588","60.0","30"
"08/06/12 09:59:29","157.8197","126.9","215.0","593","60.03","31"
"08/06/12 10:04:30","157.8297","128.8","215.46","600","60.03","32"
"08/06/12 10:09:29","157.8398","131.2","215.04","613","60.03","32"
"08/06/12 10:14:28","157.8501","134.8","215.58","627","60.0","32"
"08/06/12 10:19:30","157.8606","133.9","215.49","624","60.03","32"
"08/06/12 10:24:30","157.8712","136.2","214.99","630","60.0","33"
"08/06/12 10:29:29","157.8819","139.1","215.19","646","60.03","33"
"08/06/12 10:34:30","157.8929","140.9","215.92","654","60.0","33"
"08/06/12 10:39:30","157.9039","142.7","216.11","659","60.0","33"
"08/06/12 10:44:29","157.9151","144.9","215.9","670","60.03","33"
"08/06/12 10:49:29","157.9264","144.7","215.62","671","60.07","34"
"08/06/12 10:54:28","157.9378","147.3","215.6","680","60.03","34"
"08/06/12 10:59:28","157.9493","149.4","217.26","689","60.03","34"
"08/06/12 11:04:29","157.961","149.0","216.95","679","60.03","34"
"08/06/12 11:09:29","157.9727","151.1","217.33","693","60.0","35"
"08/06/12 11:14:30","157.9845","151.6","217.13","699","60.03","35"
"08/06/12 11:19:29","157.9964","153.2","216.41","702","60.0","35"
"08/06/12 11:24:30","158.0084","154.3","217.25","700","60.0","35"
"08/06/12 11:29:30","158.0203","152.5","217.23","699","60.03","36"
"08/06/12 11:34:29","158.0323","155.8","216.26","712","60.0","35"
"08/06/12 11:39:28","158.0445","157.3","215.36","723","60.03","35"
"08/06/12 11:44:29","158.0568","156.8","215.6","723","60.03","36"
"08/06/12 11:49:29","158.0691","158.6","216.16","729","60.03","36"
"08/06/12 11:54:29","158.0815","159.2","216.17","732","60.03","35"
"08/06/12 11:59:28","158.0937","159.3","215.68","730","60.03","36"
"08/06/12 12:04:29","158.1061","159.5","216.08","730","60.03","37"
"08/06/12 12:09:29","158.1186","161.5","215.37","739","60.0","37"
"08/06/12 12:14:29","158.1308","155.8","215.39","720","60.0","37"
"08/06/12 12:19:30","158.1427","154.6","216.54","707","60.0","38"
"08/06/12 12:24:28","158.155","162.5","216.81","740","60.03","37"
"08/06/12 12:29:28","158.1676","162.9","215.63","744","60.0","37"
"08/06/12 12:34:30","158.1804","164.9","215.69","751","60.0","37"
"08/06/12 12:39:28","158.1931","163.1","216.51","742","60.0","37"
"08/06/12 12:44:29","158.2053","105.4","215.09","500","60.0","36"
"08/06/12 12:49:30","158.2148","35.1","212.92","112","60.0","35"
"08/06/12 12:54:29","158.2263","164.6","217.47","748","60.03","36"
"08/06/12 12:59:28","158.2389","164.8","216.52","754","60.03","36"
"08/06/12 13:04:28","158.2518","167.0","216.23","762","60.03","37"
"08/06/12 13:09:29","158.2631","83.7","213.01","411","60.03","36"
"08/06/12 13:14:29","158.2749","166.1","216.75","757","60.03","36"
"08/06/12 13:19:29","158.2871","141.3","217.27","653","60.0","36"
"08/06/12 13:24:29","158.299","157.1","217.15","719","60.0","36"
"08/06/12 13:29:29","158.3113","157.1","218.35","719","60.0","36"
"08/06/12 13:34:29","158.3228","128.7","216.8","595","60.03","36"
"08/06/12 13:39:28","158.33","69.9","214.54","349","60.03","34"
"08/06/12 13:44:29","158.3394","171.8","216.91","780","60.0","35"
"08/06/12 13:49:30","158.3515","148.6","216.2","686","60.03","36"
"08/06/12 13:54:28","158.3622","144.4","216.43","665","60.03","36"
"08/06/12 13:59:29","158.3728","137.0","215.84","632","60.03","36"
"08/06/12 14:04:28","158.3829","140.6","216.9","650","60.03","36"
"08/06/12 14:09:30","158.394","142.1","217.05","655","60.0","36"
"08/06/12 14:14:30","158.4049","133.1","216.12","617","60.03","37"
"08/06/12 14:19:29","158.4136","123.4","216.83","574","60.03","36"
"08/06/12 14:24:29","158.4225","123.2","217.04","577","60.0","36"
"08/06/12 14:29:30","158.4318","91.8","216.24","439","60.0","36"
"08/06/12 14:34:28","158.4417","105.8","215.57","500","60.03","37"
"08/06/12 14:39:29","158.4509","132.8","216.76","615","60.03","36"
"08/06/12 14:44:29","158.4601","79.8","216.07","392","60.03","37"
"08/06/12 14:49:29","158.4708","149.2","217.31","685","60.0","37"
"08/06/12 14:54:30","158.4822","144.7","216.5","670","60.03","38"
"08/06/12 14:59:29","158.4926","113.3","216.88","531","60.03","37"
"08/06/12 15:04:29","158.5027","113.4","216.32","534","60.03","38"
"08/06/12 15:09:30","158.5106","67.8","214.17","341","60.03","36"
"08/06/12 15:14:29","158.5165","49.2","213.08","92","60.0","35"
"08/06/12 15:19:30","158.5202","39.9","213.87","311","60.03","34"
"08/06/12 15:24:29","158.5241","42.9","213.44","404","60.03","33"
"08/06/12 15:29:29","158.5274","30.9","214.23","91","60.03","32"
"08/06/12 15:34:30","158.5298","35.0","213.87","201","60.03","32"
"08/06/12 15:39:28","158.5314","16.7","213.59","93","60.03","32"
"08/06/12 15:44:28","158.5329","15.7","214.1","23","60.03","31"
"08/06/12 15:49:29","158.5349","23.6","213.9","193","60.03","30"
"08/06/12 15:54:28","158.537","36.5","213.05","78","60.03","30"
"08/06/12 15:59:29","158.5386","13.7","213.45","5","60.03","30"
"08/06/12 16:04:30","158.5398","19.5","214.02","71","60.03","29"
"08/06/12 16:09:29","158.541","19.9","214.08","88","60.03","29"
"08/06/12 16:14:28","158.5425","14.0","214.62","29","60.0","29"
"08/06/12 16:19:29","158.5433","11.3","213.49","18","60.0","29"
"08/06/12 16:24:30","158.5441","0.0","213.5","4","60.03","28"
"08/06/12 16:29:30","158.5453","19.6","214.91","20","60.03","28"
"08/06/12 16:34:29","158.5472","19.8","214.78","22","60.03","28"
"08/06/12 16:39:29","158.5498","34.3","214.89","136","60.0","29"
"08/06/12 16:44:29","158.5498","30.9","213.66","269","60.03","29"
"08/06/12 16:49:29","158.5518","34.5","213.29","137","60.0","29"
"08/06/12 16:54:28","158.5536","12.7","213.59","42","60.03","29"
"08/06/12 16:59:30","158.5546","12.4","213.86","1","60.03","29"
"08/06/12 17:04:29","158.5554","0.0","214.09","228","60.03","29"
"08/06/12 17:09:30","158.556","12.7","214.77","161","60.03","28"
"08/06/12 17:14:30","158.5563","3.7","214.25","0","60.03","28"
"08/06/12 17:19:30","158.5568","15.2","214.93","10","60.03","28"
"08/06/12 17:24:29","158.5574","0.0","213.85","90","60.03","28"
"08/06/12 17:29:30","158.5581","12.3","213.26","1","60.03","28"
"08/06/12 17:34:29","158.5586","7.2","212.7","0","60.03","28"
"08/06/12 17:39:30","158.5592","28.6","213.45","287","60.03","28"
"08/06/12 17:44:30","158.5612","21.4","214.19","239","60.03","28"
"08/06/12 17:49:30","158.5634","37.1","214.13","232","60.03","29"
"08/06/12 17:54:29","158.566","24.8","214.73","70","60.03","29"
"08/06/12 17:59:29","158.5689","24.5","213.85","32","60.03","30"
"08/06/12 18:04:29","158.5706","13.2","214.41","7","60.07","30"
"08/06/12 18:09:30","158.572","12.2","214.35","74","60.0","30"
"08/06/12 18:14:30","158.5747","40.6","214.38","130","60.0","30"
"08/06/12 18:19:29","158.5765","29.6","214.13","169","60.03","31"
"08/06/12 18:24:29","158.5778","12.3","214.59","3","60.0","31"
"08/06/12 18:29:30","158.5789","13.8","214.2","15","60.0","31"
"08/06/12 18:34:30","158.5801","12.2","213.94","1","60.03","31"
"08/06/12 18:39:30","158.5809","15.3","214.19","12","60.03","30"
"08/07/12 06:44:33","158.5817","10.6","214.53","147","60.03","19"
"08/07/12 06:49:34","158.5824","13.6","213.91","12","60.07","19"
"08/07/12 06:54:34","158.5833","13.3","213.89","0","60.03","20"
"08/07/12 06:59:32","158.5844","16.3","212.32","37","60.0","20"
"08/07/12 07:04:34","158.5857","10.5","213.29","16","60.03","20"
"08/07/12 07:09:32","158.5873","31.2","214.82","250","60.03","20"
"08/07/12 07:14:32","158.5892","25.4","215.06","248","60.07","21"
"08/07/12 07:19:32","158.5912","32.5","214.48","251","60.03","22"
"08/07/12 07:24:33","158.5936","35.4","214.29","190","60.03","22"
"08/07/12 07:29:33","158.5961","30.6","214.89","115","60.03","22"
"08/07/12 07:34:33","158.599","42.2","215.13","138","60.03","23"
"08/07/12 07:39:34","158.6022","36.4","215.88","329","60.03","23"
"08/07/12 07:44:32","158.6056","44.2","215.52","350","60.03","24"
"08/07/12 07:49:34","158.6093","56.8","213.95","94","60.03","24"
"08/07/12 07:54:32","158.6133","64.4","214.11","311","60.07","25"
"08/07/12 07:59:33","158.6174","54.6","215.69","351","60.03","25"
"08/07/12 08:04:33","158.6214","56.4","214.18","170","60.03","25"
"08/07/12 08:09:33","158.6263","65.2","215.01","328","60.03","26"
"08/07/12 08:14:33","158.6315","69.0","214.3","345","60.0","26"
"08/07/12 08:19:34","158.6369","72.1","214.08","360","60.0","26"
"08/07/12 08:24:32","158.6427","75.7","215.66","375","60.03","26"
"08/07/12 08:29:33","158.6487","79.4","216.27","391","60.0","27"
"08/07/12 08:34:32","158.6547","79.6","216.17","390","60.03","27"
"08/07/12 08:39:33","158.6613","85.9","216.39","416","60.03","27"
"08/07/12 08:44:34","158.6681","89.4","215.74","431","60.03","27"
"08/07/12 08:49:34","158.6752","92.1","216.0","444","60.0","28"
"08/07/12 08:54:33","158.6825","95.1","217.19","455","60.03","28"
"08/07/12 08:59:32","158.69","97.9","215.81","466","60.0","29"
"08/07/12 09:04:32","158.6977","101.0","214.55","483","60.03","29"
"08/07/12 09:09:34","158.7058","104.5","215.68","495","60.0","29"
"08/07/12 09:14:33","158.714","107.0","216.59","508","60.0","30"
"08/07/12 09:19:34","158.7224","109.2","216.19","515","60.0","30"
"08/07/12 09:24:32","158.731","111.7","216.88","526","60.0","30"
"08/07/12 09:29:33","158.7398","114.0","216.19","536","60.0","30"
"08/07/12 09:34:32","158.7487","116.8","216.77","549","60.03","31"
"08/07/12 09:39:33","158.7579","119.2","216.23","561","60.03","31"
"08/07/12 09:44:33","158.7674","121.8","216.29","569","60.0","31"
"08/07/12 09:49:33","158.7769","124.1","217.58","569","60.03","31"
"08/07/12 09:54:33","158.7867","125.9","217.65","581","60.0","32"
"08/07/12 09:59:34","158.7965","128.2","217.82","594","60.03","32"
"08/07/12 10:04:33","158.8066","130.2","217.07","606","60.03","32"
"08/07/12 10:09:33","158.8167","132.8","218.41","614","60.0","32"
"08/07/12 10:14:32","158.8271","134.2","217.63","618","60.03","32"
"08/07/12 10:19:32","158.8377","136.4","218.19","628","60.0","33"
"08/07/12 10:24:33","158.8484","138.3","218.44","635","60.0","33"
"08/07/12 10:29:34","158.8592","140.5","215.7","652","60.0","33"
"08/07/12 10:34:32","158.8701","141.2","217.15","647","60.0","33"
"08/07/12 10:39:32","158.8811","142.1","216.86","656","60.03","34"
"08/07/12 10:44:32","158.8923","144.4","216.64","663","60.0","34"
"08/07/12 10:49:33","158.9036","146.1","217.34","668","60.0","34"
"08/07/12 10:54:33","158.9151","148.4","217.44","680","60.03","35"
"08/07/12 10:59:33","158.9267","149.5","218.21","684","60.03","35"
"08/07/12 11:04:34","158.9384","152.1","217.7","697","60.0","35"
"08/07/12 11:09:34","158.9502","152.0","220.87","684","60.0","35"
"08/07/12 11:14:34","158.9622","154.0","218.15","707","60.0","35"
"08/07/12 11:19:32","158.9742","154.8","218.84","704","60.03","35"
"08/07/12 11:24:33","158.9863","156.3","214.07","721","60.0","35"
"08/07/12 11:29:33","158.9984","156.6","216.1","723","60.0","35"
"08/07/12 11:34:34","159.0107","157.9","217.26","720","60.0","35"
"08/07/12 11:39:32","159.023","157.1","218.11","717","60.0","35"
"08/07/12 11:44:33","159.0353","158.0","217.44","721","60.03","36"
"08/07/12 11:49:36","159.0478","158.7","218.32","721","60.03","36"
"08/07/12 11:54:32","159.06","159.7","219.39","723","60.07","36"
"08/07/12 11:59:33","159.0724","160.5","219.15","731","60.07","36"
"08/07/12 12:04:33","159.0849","160.8","218.19","730","60.0","37"
"08/07/12 12:09:34","159.0974","159.1","217.66","727","60.0","37"
"08/07/12 12:14:34","159.1098","160.5","218.83","727","60.0","37"
"08/07/12 12:19:32","159.1223","161.7","217.8","735","60.0","38"
"08/07/12 12:24:33","159.1351","162.6","218.07","739","60.0","37"
"08/07/12 12:29:33","159.1478","164.7","217.77","747","60.0","37"
"08/07/12 12:34:33","159.1606","165.0","218.2","747","60.0","37"
"08/07/12 12:39:32","159.1733","165.1","218.1","745","60.0","37"
"08/07/12 12:44:32","159.1862","163.0","216.84","745","60.03","37"
"08/07/12 12:49:33","159.1989","161.5","218.28","734","60.03","37"
"08/07/12 12:54:33","159.2115","161.8","217.34","735","60.0","37"
"08/07/12 12:59:33","159.2241","161.7","218.67","735","60.07","37"
"08/07/12 13:04:33","159.2368","160.1","218.84","726","60.0","38"
"08/07/12 13:09:33","159.2493","161.7","218.27","731","60.03","37"
"08/07/12 13:14:34","159.2619","160.5","218.3","735","60.03","37"
"08/07/12 13:19:33","159.2744","160.4","218.01","728","60.03","37"
"08/07/12 13:24:34","159.2869","159.1","217.53","724","60.0","38"
"08/07/12 13:29:33","159.2992","157.3","218.56","715","60.0","38"
"08/07/12 13:34:34","159.3115","156.9","218.94","708","60.03","38"
"08/07/12 13:39:32","159.3236","155.0","219.23","702","60.03","38"
"08/07/12 13:44:34","159.3358","154.8","218.09","710","60.03","38"
"08/07/12 13:49:33","159.3477","154.0","219.0","703","60.0","38"
"08/07/12 13:54:33","159.3598","153.0","218.54","694","60.03","38"
"08/07/12 13:59:32","159.3716","152.2","218.44","697","60.03","38"
"08/07/12 14:04:32","159.3836","153.2","217.46","702","60.0","38"
"08/07/12 14:09:34","159.3955","151.5","218.19","688","60.03","38"
"08/07/12 14:14:33","159.4072","148.5","217.15","682","60.0","38"
"08/07/12 14:19:33","159.4188","149.7","216.96","689","60.03","37"
"08/07/12 14:24:34","159.4304","145.7","217.02","670","60.03","38"
"08/07/12 14:29:33","159.4416","144.2","217.57","665","60.0","38"
"08/07/12 14:34:33","159.4528","143.8","217.59","660","60.0","38"
"08/07/12 14:39:33","159.4639","142.5","217.29","652","60.03","37"
"08/07/12 14:44:33","159.475","139.7","218.04","645","60.03","38"
"08/07/12 14:49:33","159.4858","137.9","217.22","640","60.0","38"
"08/07/12 14:54:34","159.4965","135.9","216.7","631","60.03","38"
"08/07/12 14:59:34","159.5071","136.1","216.91","632","60.0","37"
"08/07/12 15:04:34","159.5177","134.3","216.21","627","60.03","36"
"08/07/12 15:09:33","159.5281","132.4","216.28","611","60.0","36"
"08/07/12 15:14:34","159.5383","128.2","216.12","600","60.03","36"
"08/07/12 15:19:33","159.5482","128.4","216.69","593","60.0","36"
"08/07/12 15:24:32","159.5581","126.8","216.76","589","60.03","35"
"08/07/12 15:29:34","159.568","124.8","217.27","583","60.0","35"
"08/07/12 15:34:32","159.5775","122.0","217.08","568","60.03","34"
"08/07/12 15:39:32","159.5869","119.3","217.06","555","60.0","34"
"08/07/12 15:44:33","159.5961","115.1","216.95","542","60.03","34"
"08/07/12 15:49:32","159.6048","111.6","216.54","529","60.03","35"
"08/07/12 15:54:34","159.6136","109.7","216.22","518","60.03","35"
"08/07/12 15:59:34","159.6219","107.5","216.19","508","60.03","35"
"08/07/12 16:04:33","159.6302","105.4","216.97","501","60.03","35"
"08/07/12 16:09:34","159.6383","102.4","215.94","487","60.0","35"
"08/07/12 16:14:33","159.6461","99.0","216.37","470","60.0","35"
"08/07/12 16:19:34","159.6537","96.3","216.0","458","60.0","34"
"08/07/12 16:24:33","159.661","92.9","215.61","449","60.0","34"
"08/07/12 16:29:34","159.6682","90.7","215.41","439","60.03","34"
"08/07/12 16:34:33","159.6751","87.7","215.08","427","60.03","34"
"08/07/12 16:39:32","159.6818","84.8","214.72","416","60.0","33"
"08/07/12 16:49:32","159.6945","78.2","215.49","383","60.03","32"
"08/07/12 16:54:32","159.7004","74.6","215.32","371","60.03","32"
"08/07/12 16:59:33","159.7061","70.7","215.41","356","60.03","32"
"08/07/12 17:04:33","159.7114","66.8","215.24","337","60.03","32"
"08/07/12 17:09:33","159.7165","63.3","215.23","323","60.03","32"
"08/07/12 17:14:34","159.7213","67.7","215.35","222","60.03","32"
"08/07/12 17:19:33","159.7252","41.8","215.96","289","60.03","32"
"08/07/12 17:24:33","159.7292","46.6","213.82","121","60.0","31"
"08/07/12 17:29:34","159.7331","46.1","214.86","98","60.03","31"
"08/07/12 17:34:33","159.7368","41.4","214.5","269","60.0","31"
"08/07/12 17:39:33","159.7401","36.8","214.35","169","60.03","30"
"08/07/12 17:44:33","159.7433","35.7","214.59","84","60.03","30"
"08/07/12 17:49:32","159.7461","29.8","214.48","287","60.03","30"
"08/07/12 17:54:33","159.7486","35.4","214.34","264","60.03","30"
"08/07/12 17:59:33","159.7508","20.8","214.06","18","60.03","30"
"08/07/12 18:04:32","159.7529","26.0","214.73","272","60.03","30"
"08/07/12 18:09:33","159.7546","15.5","214.44","31","60.0","29"
"08/07/12 18:14:32","159.7561","10.7","213.96","231","60.0","30"
"08/07/12 18:19:33","159.7574","22.2","213.7","267","60.03","30"
"08/07/12 18:24:33","159.7586","13.0","214.71","17","60.03","29"
"08/07/12 18:29:33","159.7595","16.2","213.67","9","60.03","29"
"08/07/12 18:34:34","159.7602","0.0","214.08","0","60.03","29"
"08/07/12 18:39:33","159.7609","4.0","214.85","0","60.07","29"
"08/07/12 18:44:33","159.7614","0.0","214.33","0","60.03","29"
"08/07/12 18:49:34","159.7619","0.0","213.81","0","60.03","28"
"08/07/12 18:54:33","159.7625","0.0","214.12","0","60.03","28"
"08/07/12 18:59:34","159.763","0.0","213.76","0","60.03","28"
"08/07/12 19:04:33","159.7637","0.4","213.28","58","60.03","28"
"08/07/12 19:09:36","159.7645","12.2","212.99","30","60.0","28"
"08/07/12 19:14:32","159.7651","0.0","212.63","0","60.0","27"
"08/07/12 19:19:33","159.7654","0.0","213.52","0","60.0","27"
"08/07/12 19:24:33","159.7659","13.5","213.16","0","60.0","27"
"08/08/12 06:44:38","159.7668","0.0","213.19","0","60.03","18"
"08/08/12 06:49:37","159.7671","0.0","213.94","0","60.03","18"
"08/08/12 06:54:37","159.7677","0.0","212.79","0","60.0","18"
"08/08/12 06:59:37","159.7682","0.0","214.25","0","60.03","18"
"08/08/12 07:04:37","159.7688","13.4","213.97","3","60.03","18"
"08/08/12 07:09:37","159.7695","2.9","214.49","226","60.03","19"
"08/08/12 07:14:37","159.7703","13.9","214.62","209","60.0","19"
"08/08/12 07:19:38","159.7711","0.9","215.22","22","60.03","19"
"08/08/12 07:24:36","159.7719","14.1","213.59","87","60.07","19"
"08/08/12 07:29:37","159.7732","15.9","213.9","154","60.0","19"
"08/08/12 07:34:37","159.7759","48.6","214.6","125","60.03","20"
"08/08/12 07:39:37","159.7792","45.8","213.47","311","60.03","21"
"08/08/12 07:44:37","159.7822","32.9","213.43","86","60.03","22"
"08/08/12 07:49:37","159.7846","16.4","212.83","231","60.0","22"
"08/08/12 07:54:37","159.7867","32.9","213.61","246","60.03","22"
"08/08/12 07:59:37","159.7886","11.8","213.1","16","60.03","22"
"08/08/12 08:04:38","159.7899","19.4","213.62","249","60.03","23"
"08/08/12 08:09:38","159.7909","14.9","213.24","158","60.03","23"
"08/08/12 08:14:36","159.7917","14.2","212.73","0","60.03","22"
"08/08/12 08:19:37","159.7926","13.3","213.79","19","60.03","22"
"08/08/12 08:24:37","159.7939","25.6","213.55","72","60.0","23"
"08/08/12 08:29:37","159.7952","15.1","212.9","58","60.03","23"
"08/08/12 08:34:37","159.7976","31.9","213.21","217","60.0","23"
"08/08/12 08:39:37","159.7998","16.6","213.03","122","60.03","23"
"08/08/12 08:44:37","159.8018","8.2","211.5","222","60.03","24"
"08/08/12 08:49:36","159.8028","11.0","213.84","25","60.03","24"
"08/08/12 08:54:36","159.8039","10.9","213.65","42","60.03","24"
"08/08/12 08:59:37","159.8046","0.0","213.47","0","60.0","24"
"08/08/12 09:04:37","159.805","11.2","213.84","2","60.03","23"
"08/08/12 09:09:36","159.806","15.2","213.24","60","60.03","24"
"08/08/12 09:14:41","159.8074","21.8","213.3","15","60.03","24"
"08/08/12 09:19:36","159.8094","35.3","213.94","264","60.0","24"
"08/08/12 09:24:36","159.8116","25.3","213.47","132","60.0","24"
"08/08/12 09:29:37","159.814","33.2","213.64","191","60.0","24"
"08/08/12 09:34:37","159.8172","47.1","214.05","346","60.0","24"
"08/08/12 09:39:37","159.8215","111.4","215.64","529","60.0","25"
"08/08/12 09:44:38","159.8306","44.2","214.69","407","60.0","26"
"08/08/12 09:49:37","159.8346","54.5","213.77","206","60.03","27"
"08/08/12 09:54:36","159.8384","36.8","213.44","337","60.0","27"
"08/08/12 09:59:37","159.8418","42.1","213.47","250","60.03","28"
"08/08/12 10:04:36","159.8446","42.2","213.18","257","60.03","28"
"08/08/12 10:09:36","159.8492","97.0","213.92","470","60.0","28"
"08/08/12 10:14:36","159.8546","63.9","213.98","325","60.03","28"
"08/08/12 10:19:37","159.8594","65.1","214.72","330","60.0","29"
"08/08/12 10:24:37","159.8651","69.2","214.86","343","60.03","29"
"08/08/12 10:29:37","159.8711","83.3","214.93","407","60.03","29"
"08/08/12 10:34:36","159.8761","50.1","214.08","350","60.0","29"
"08/08/12 10:39:37","159.8788","37.4","213.97","242","60.0","29"
"08/08/12 10:44:38","159.8816","34.7","213.39","152","60.03","29"
"08/08/12 10:49:38","159.8835","25.0","213.48","216","60.07","28"
"08/08/12 10:54:36","159.8853","28.2","213.97","193","60.0","28"
"08/08/12 10:59:37","159.8867","14.1","214.3","12","60.03","28"
"08/08/12 11:04:37","159.888","15.4","214.86","3","60.0","27"
"08/08/12 11:09:36","159.8893","27.3","213.77","81","60.03","27"
"08/08/12 11:14:37","159.8912","25.2","213.91","108","60.03","26"
"08/08/12 11:19:37","159.8938","38.8","214.61","198","60.03","26"
"08/08/12 11:24:36","159.8977","42.1","214.69","402","60.03","26"
"08/08/12 11:29:37","159.9011","43.5","213.96","87","60.03","27"
"08/08/12 11:34:37","159.9043","35.5","213.41","102","60.0","27"
"08/08/12 11:39:37","159.9073","36.4","213.27","148","60.03","27"
"08/08/12 11:44:37","159.9101","25.8","212.61","203","60.03","26"
"08/08/12 11:49:38","159.9122","25.7","214.06","83","60.03","26"
"08/08/12 11:54:36","159.9151","50.7","213.67","134","60.03","26"
"08/08/12 11:59:36","159.9184","49.1","213.95","323","60.03","26"
"08/08/12 12:04:36","159.922","39.9","214.18","277","60.03","27"
"08/08/12 12:09:36","159.9255","44.0","214.1","299","60.0","27"
"08/08/12 12:14:37","159.9298","61.8","214.7","317","60.03","27"
"08/08/12 12:19:36","159.9354","78.4","216.1","384","60.0","27"
"08/08/12 12:24:37","159.9406","63.5","214.67","248","60.0","27"
"08/08/12 12:29:37","159.9447","60.6","215.26","400","60.03","28"
"08/08/12 12:34:37","159.9501","76.1","215.02","378","60.03","28"
"08/08/12 12:39:36","159.9571","99.3","214.21","477","60.0","29"
"08/08/12 12:44:36","159.9639","80.9","214.41","397","60.03","29"
"08/08/12 12:49:36","159.9703","72.9","214.16","367","60.03","29"
"08/08/12 12:54:36","159.9757","75.0","214.62","373","60.03","29"
"08/08/12 12:59:37","159.9833","123.8","216.5","582","60.03","30"
"08/08/12 13:04:37","159.994","136.5","216.24","637","60.03","32"
"08/08/12 13:09:37","160.0039","89.9","215.59","437","60.03","32"
"08/08/12 13:14:36","160.0123","97.6","215.91","466","60.03","32"
"08/08/12 13:19:37","160.0179","66.7","214.54","337","60.03","32"
"08/08/12 13:24:38","160.022","64.7","214.97","340","60.0","32"
"08/08/12 13:29:38","160.0257","48.5","215.25","328","60.03","31"
"08/08/12 13:34:37","160.0286","29.1","214.94","243","60.0","30"
"08/08/12 13:39:37","160.031","21.2","214.67","205","60.03","30"
"08/08/12 13:44:37","160.0329","33.6","214.91","136","60.0","29"
"08/08/12 13:49:38","160.035","27.6","214.68","208","60.03","28"
"08/08/12 13:54:38","160.0374","35.6","214.59","158","60.03","28"
"08/08/12 13:59:36","160.0398","26.5","214.14","137","60.03","27"
"08/08/12 14:04:37","160.0424","33.5","214.19","183","60.03","27"
"08/08/12 14:09:37","160.0455","40.6","214.18","291","60.03","27"
"08/08/12 14:14:36","160.0484","42.8","214.03","271","60.03","27"
"08/08/12 14:19:37","160.0516","47.7","214.51","335","60.03","27"
"08/08/12 14:24:37","160.0547","34.5","215.08","109","60.03","26"
"08/08/12 14:29:37","160.0578","35.5","215.14","94","60.03","27"
"08/08/12 14:34:38","160.0611","46.0","214.91","361","60.0","26"
"08/08/12 14:39:36","160.0641","34.6","214.53","127","60.03","26"
"08/08/12 14:44:37","160.0672","43.5","214.82","151","60.03","26"
"08/08/12 14:49:36","160.0703","49.0","214.54","112","60.0","26"
"08/08/12 14:54:36","160.0732","38.5","214.41","161","60.0","26"
"08/08/12 14:59:37","160.076","41.1","213.26","296","60.0","26"
"08/08/12 15:04:37","160.0788","45.7","213.33","105","60.03","26"
"08/08/12 15:09:36","160.0823","42.9","213.81","171","60.0","26"
"08/08/12 15:14:36","160.0861","47.0","213.97","327","60.03","26"
"08/08/12 15:19:37","160.0895","34.4","214.02","200","60.0","26"
"08/08/12 15:24:37","160.0925","43.0","214.11","245","60.0","26"
"08/08/12 15:29:38","160.0954","43.1","214.14","95","60.03","26"
"08/08/12 15:34:36","160.0984","35.5","214.3","88","60.03","26"
"08/08/12 15:39:37","160.1015","44.7","214.04","96","60.0","26"
"08/08/12 15:44:37","160.1043","31.9","214.54","83","60.03","26"
"08/08/12 15:49:36","160.1074","37.3","214.0","116","60.03","25"
"08/08/12 15:54:37","160.1105","40.4","213.77","279","60.03","26"
"08/08/12 15:59:37","160.1134","34.9","214.81","213","60.03","26"
"08/08/12 16:04:38","160.1168","44.1","214.6","241","60.03","26"
"08/08/12 16:09:36","160.1208","56.2","214.56","103","60.0","26"
"08/08/12 16:14:36","160.1246","40.4","214.95","168","60.03","26"
"08/08/12 16:19:37","160.128","35.7","214.67","91","60.07","26"
"08/08/12 16:24:37","160.1311","33.6","213.82","137","60.0","26"
"08/08/12 16:29:37","160.134","42.4","214.56","318","60.0","26"
"08/08/12 16:34:37","160.1369","44.6","215.05","98","60.03","26"
"08/08/12 16:39:37","160.1406","56.2","215.11","289","60.0","26"
"08/08/12 16:44:37","160.1444","43.4","214.65","339","60.0","26"
"08/08/12 16:49:38","160.1482","61.2","214.76","114","60.03","26"
"08/08/12 16:54:36","160.1519","47.2","215.38","297","60.07","26"
"08/08/12 16:59:37","160.1553","37.6","214.39","110","60.03","26"
"08/08/12 17:04:36","160.1587","43.7","214.26","329","60.03","26"
"08/08/12 17:09:37","160.1616","31.9","214.04","276","60.03","26"
"08/08/12 17:14:37","160.1646","41.2","214.06","265","60.0","26"
"08/08/12 17:19:37","160.1671","25.8","213.77","142","60.03","26"
"08/08/12 17:24:38","160.1693","30.1","212.99","14","60.03","25"
"08/08/12 17:29:37","160.1714","20.1","213.5","276","60.03","25"
"08/08/12 17:34:37","160.1734","35.6","212.81","118","60.03","25"
"08/08/12 17:39:37","160.1753","15.1","213.14","24","60.03","25"
"08/08/12 17:44:37","160.177","21.6","213.62","23","60.0","24"
"08/08/12 17:49:37","160.1785","15.4","212.65","13","60.03","24"
"08/08/12 17:54:38","160.1798","15.7","212.4","52","60.03","24"
"08/08/12 17:59:38","160.1809","16.0","212.79","128","60.07","24"
"08/08/12 18:04:36","160.1819","14.1","211.95","42","60.03","24"
"08/08/12 18:09:38","160.1828","6.9","212.32","208","60.03","24"
"08/08/12 18:14:38","160.1839","14.3","212.03","5","60.03","24"
"08/08/12 18:19:38","160.1854","26.2","212.54","240","60.03","24"
"08/08/12 18:24:37","160.1869","29.0","213.77","132","60.03","24"
"08/08/12 18:29:37","160.1884","13.7","213.66","77","60.03","24"
"08/08/12 18:34:37","160.1897","21.1","213.79","293","60.07","24"
"08/08/12 18:39:37","160.1912","12.4","213.58","15","60.0","24"
"08/08/12 18:44:38","160.1924","13.3","213.5","2","60.03","24"
"08/08/12 18:49:38","160.1935","12.7","214.04","63","60.03","24"
"08/08/12 18:54:37","160.1947","12.7","213.77","161","60.03","24"
"08/08/12 18:59:37","160.1958","15.5","213.18","5","60.07","24"
"08/08/12 19:04:38","160.197","14.9","213.75","49","60.0","24"
"08/08/12 19:09:36","160.1979","12.3","213.07","75","60.03","24"
"08/08/12 19:14:37","160.1988","11.5","213.37","68","60.0","23"
"08/08/12 19:19:37","160.1996","12.7","213.46","4","60.03","23"
"08/08/12 19:24:37","160.2003","7.1","213.06","217","60.03","23"
"08/08/12 19:29:36","160.2009","8.6","213.12","0","60.03","23"
"08/08/12 19:34:36","160.2014","13.5","212.9","1","60.03","23"
"08/08/12 19:39:37","160.2017","13.0","213.21","8","60.03","23"
"08/09/12 08:24:37","160.2049","19.9","214.34","160","60.0","18"
"08/09/12 08:29:38","160.2062","12.8","213.45","5","60.03","18"
"08/09/12 08:34:36","160.2072","13.2","213.68","174","60.03","19"
"08/09/12 08:39:36","160.2081","15.3","214.19","38","60.0","19"
"08/09/12 08:44:38","160.209","9.4","213.12","0","60.07","19"
"08/09/12 08:49:37","160.2096","12.0","212.79","183","60.03","19"
"08/09/12 08:54:37","160.2103","10.6","213.17","5","60.0","19"
"08/09/12 08:59:38","160.211","0.0","212.92","0","60.03","19"
"08/09/12 09:04:38","160.2115","2.9","212.57","224","60.0","19"
"08/09/12 09:09:37","160.2121","0.0","213.47","26","60.0","19"
"08/09/12 09:14:37","160.2128","2.1","213.71","220","60.03","19"
"08/09/12 09:19:37","160.2133","0.0","213.41","0","60.03","19"
"08/09/12 09:24:37","160.2138","5.5","213.11","0","60.03","19"
"08/09/12 09:29:38","160.2142","14.1","212.85","1","60.03","19"
"08/09/12 09:39:36","160.2147","0.0","212.19","0","60.0","19"
"08/09/12 09:49:36","160.2151","0.0","211.72","0","60.03","19"
"08/09/12 09:54:38","160.2153","0.0","211.8","0","60.03","19"
"08/09/12 09:59:39","160.2155","0.0","211.59","0","60.0","19"
"08/09/12 10:09:37","160.2159","0.0","212.83","178","60.0","19"
"08/09/12 10:19:39","160.2163","0.0","212.31","0","60.0","19"
"08/09/12 10:24:36","160.2166","0.0","212.22","0","60.03","19"
"08/09/12 10:29:37","160.2168","0.0","211.14","0","60.0","19"
"08/09/12 10:44:40","160.2178","0.0","212.63","0","60.03","19"
"08/09/12 10:49:38","160.2182","0.0","213.09","0","60.0","19"
"08/09/12 10:54:36","160.2186","0.0","213.37","0","60.03","19"
"08/09/12 10:59:36","160.2192","14.5","213.71","16","60.03","19"
"08/09/12 11:04:36","160.2197","12.9","213.44","49","60.03","19"
"08/09/12 11:09:37","160.2204","9.1","213.31","241","60.0","19"
"08/09/12 11:14:37","160.221","12.1","212.93","78","60.03","19"
"08/09/12 11:19:38","160.2217","14.3","213.32","79","60.03","19"
"08/09/12 11:24:38","160.2224","13.1","214.02","3","60.03","19"
"08/09/12 11:29:38","160.2231","0.0","213.47","0","60.03","19"
"08/09/12 11:34:37","160.224","16.0","213.32","21","60.03","19"
"08/09/12 11:39:37","160.225","21.7","214.35","233","60.03","19"
"08/09/12 11:44:38","160.2261","12.9","213.7","6","60.0","19"
"08/09/12 11:49:38","160.2272","8.7","212.23","253","60.03","20"
"08/09/12 11:54:38","160.2284","23.1","212.38","240","60.03","19"
"08/09/12 11:59:37","160.2296","14.9","213.08","83","60.07","20"
"08/09/12 12:04:37","160.2309","24.6","213.49","76","60.03","20"
"08/09/12 12:09:37","160.2323","10.8","214.09","17","60.03","20"
"08/09/12 12:14:37","160.2338","27.6","212.63","166","60.0","19"
"08/09/12 12:19:37","160.2355","12.9","212.86","16","60.0","19"
"08/09/12 12:24:38","160.2372","13.3","213.36","19","60.03","20"
"08/09/12 12:29:38","160.2391","28.5","213.48","285","60.03","19"
"08/09/12 12:34:38","160.2413","27.3","213.5","88","60.0","20"
"08/09/12 12:39:38","160.2438","38.4","213.3","240","60.0","20"
"08/09/12 12:44:36","160.2465","39.2","213.3","214","60.03","20"
"08/09/12 12:49:37","160.2493","40.7","214.39","193","60.03","20"
"08/09/12 12:54:37","160.2524","46.7","213.75","365","60.03","20"
"08/09/12 12:59:38","160.2559","50.9","214.33","238","60.0","20"
"08/09/12 13:04:37","160.2596","41.7","214.28","385","60.03","21"
"08/09/12 13:09:38","160.2636","60.8","214.04","295","60.03","21"
"08/09/12 13:14:38","160.2676","42.1","214.33","358","60.0","22"
"08/09/12 13:19:38","160.2715","55.9","214.66","115","60.0","22"
"08/09/12 13:24:37","160.2756","57.1","214.99","278","60.0","22"
"08/09/12 13:29:37","160.2804","63.0","214.37","323","60.0","22"
"08/09/12 13:34:37","160.2853","63.9","215.14","322","60.03","22"
"08/09/12 13:39:37","160.2902","68.6","214.7","345","60.0","22"
"08/09/12 13:44:38","160.2955","65.2","214.96","330","60.03","22"
"08/09/12 13:49:37","160.3007","68.4","214.45","341","60.03","22"
"08/09/12 13:54:37","160.306","63.9","214.36","326","60.03","22"
"08/09/12 13:59:38","160.3108","61.3","214.4","310","60.03","22"
"08/09/12 14:04:36","160.3149","53.0","214.19","248","60.0","22"
"08/09/12 14:09:37","160.3187","47.9","214.56","220","60.03","22"
"08/09/12 14:14:38","160.3214","31.0","213.65","191","60.03","21"
"08/09/12 14:19:38","160.3238","37.7","213.46","117","60.0","21"
"08/09/12 14:24:38","160.3264","33.6","213.53","235","60.0","21"
"08/09/12 14:29:36","160.3286","37.8","213.45","128","60.0","20"
"08/09/12 14:34:37","160.3314","37.4","214.33","131","60.0","20"
"08/09/12 14:39:37","160.3337","33.5","213.51","239","60.0","20"
"08/09/12 14:44:37","160.3352","14.6","213.56","4","60.0","20"
"08/09/12 14:49:38","160.3364","12.3","213.68","3","60.03","20"
"08/09/12 14:54:36","160.3376","10.3","213.65","12","60.0","20"
"08/09/12 14:59:37","160.3387","0.0","213.95","0","60.03","20"
"08/09/12 15:04:37","160.3402","37.3","213.24","218","60.03","20"
"08/09/12 15:09:38","160.3424","27.4","212.54","30","60.03","20"
"08/09/12 15:14:37","160.3442","16.8","212.34","202","60.0","20"
"08/09/12 15:19:37","160.3455","15.2","212.2","278","60.03","20"
"08/09/12 15:24:37","160.3468","17.4","211.17","74","60.03","20"
"08/09/12 15:29:37","160.3482","12.2","212.76","67","60.0","20"
"08/09/12 15:34:38","160.3498","33.3","213.03","58","60.03","20"
"08/09/12 15:39:36","160.3529","48.4","212.77","336","60.03","20"
"08/09/12 15:44:36","160.3568","47.9","214.35","343","60.03","21"
"08/09/12 15:49:37","160.36","39.4","213.05","109","60.03","22"
"08/09/12 15:54:37","160.3637","46.8","213.57","371","60.03","22"
"08/09/12 15:59:38","160.3675","51.5","213.46","224","60.07","22"
"08/09/12 16:04:38","160.3713","32.2","214.0","316","60.03","23"
"08/09/12 16:09:38","160.374","39.2","213.73","257","60.0","22"
"08/09/12 16:14:36","160.377","45.2","213.64","275","60.03","22"
"08/09/12 16:19:37","160.3802","46.1","213.46","259","60.03","22"
"08/09/12 16:24:37","160.3831","36.4","213.14","288","60.03","22"
"08/09/12 16:29:38","160.3856","29.9","213.24","107","60.0","22"
"08/09/12 16:34:37","160.3882","34.6","214.15","129","60.03","22"
"08/09/12 16:39:38","160.3905","25.1","212.87","95","60.03","22"
"08/09/12 16:44:38","160.3926","36.7","212.48","241","60.03","22"
"08/09/12 16:49:36","160.3945","17.0","212.24","66","60.0","22"
"08/09/12 16:54:37","160.3965","23.9","213.1","147","60.03","22"
"08/09/12 16:59:37","160.3983","18.7","213.3","30","60.03","22"
"08/09/12 17:04:38","160.3999","22.2","212.92","215","60.03","22"
"08/09/12 17:09:38","160.4014","14.9","213.0","192","60.03","22"
"08/09/12 17:14:37","160.403","21.0","213.15","55","60.0","22"
"08/09/12 17:19:37","160.4047","15.4","213.88","39","60.03","22"
"08/09/12 17:24:37","160.4066","20.6","213.62","50","60.0","22"
"08/09/12 17:29:38","160.4084","22.5","213.62","202","60.03","22"
"08/09/12 17:34:37","160.4101","27.6","213.82","73","60.0","22"
"08/09/12 17:39:37","160.4116","13.3","213.45","205","60.03","22"
"08/09/12 17:44:37","160.4129","21.3","213.62","202","60.0","22"
"08/09/12 17:49:37","160.4141","11.7","212.86","17","60.03","22"
"08/09/12 17:54:37","160.4154","24.8","213.74","218","60.03","22"
"08/09/12 17:59:38","160.4168","14.7","213.76","73","60.03","22"
"08/09/12 18:04:38","160.4182","17.4","212.93","4","60.03","22"
"08/09/12 18:09:38","160.4195","16.5","213.4","14","60.0","22"
"08/09/12 18:14:37","160.4206","13.9","214.05","5","60.03","22"
"08/09/12 18:19:37","160.4218","3.8","212.83","19","60.03","22"
"08/09/12 18:24:38","160.4224","14.0","213.28","17","60.03","22"
"08/09/12 18:29:38","160.4228","0.0","213.5","0","60.03","22"
"08/09/12 18:34:38","160.4232","0.0","213.4","0","60.0","22"
"08/09/12 18:39:37","160.4235","0.0","213.61","0","60.03","22"
"08/09/12 18:44:37","160.424","1.6","213.2","0","60.0","21"
"08/09/12 18:49:37","160.4244","14.0","213.4","0","60.03","21"
"08/09/12 18:54:37","160.4246","0.0","213.24","0","60.03","21"
"08/09/12 18:59:38","160.4248","12.1","213.39","100","60.07","21"
"08/09/12 19:04:37","160.4251","0.0","213.33","0","60.03","21"
"08/09/12 19:09:38","160.4254","12.0","213.37","2","60.0","21"
"08/09/12 19:14:36","160.4257","10.8","213.0","4","60.0","20"
"08/09/12 19:19:37","160.426","0.0","213.39","27","60.0","20"
"08/09/12 19:24:38","160.4263","0.0","213.02","0","60.07","20"
"08/09/12 19:29:38","160.4265","12.5","213.21","5","60.03","20"
"08/10/12 06:29:37","160.4266","0.0","213.82","207","60.0","16"
"08/10/12 06:34:37","160.427","0.0","213.54","0","60.07","16"
"08/10/12 06:39:38","160.4274","14.4","212.95","8","60.03","17"
"08/10/12 06:44:37","160.428","15.0","212.95","0","60.03","17"
"08/10/12 06:49:38","160.4287","13.1","213.11","244","60.03","17"
"08/10/12 06:54:38","160.4297","12.6","213.31","21","60.0","17"
"08/10/12 06:59:38","160.4307","18.8","213.04","170","60.03","17"
"08/10/12 07:04:37","160.4317","15.7","212.8","105","60.0","17"
"08/10/12 07:09:37","160.4327","15.1","212.5","147","60.07","17"
"08/10/12 07:14:38","160.4336","11.6","213.6","100","60.0","17"
"08/10/12 07:19:38","160.4346","16.2","212.81","56","60.03","17"
"08/10/12 07:24:38","160.4356","13.8","212.77","41","60.03","18"
"08/10/12 07:29:38","160.4367","15.8","213.0","151","60.03","18"
"08/10/12 07:34:37","160.4378","14.9","213.52","12","60.03","18"
"08/10/12 07:39:37","160.439","14.5","213.4","20","60.0","18"
"08/10/12 07:44:37","160.4401","12.3","212.77","7","60.03","18"
"08/10/12 07:49:38","160.4415","20.3","213.28","31","60.0","18"
"08/10/12 07:54:38","160.4431","32.1","214.02","165","60.0","18"
"08/10/12 07:59:38","160.4451","30.0","214.79","165","60.0","18"
"08/10/12 08:04:38","160.4477","38.3","214.24","181","60.03","18"
"08/10/12 08:09:37","160.4502","32.4","213.69","69","60.03","18"
"08/10/12 08:14:37","160.4528","43.5","213.42","165","60.03","19"
"08/10/12 08:19:37","160.4557","32.7","213.22","152","60.03","19"
"08/10/12 08:24:37","160.4594","69.8","214.12","351","60.03","19"
"08/10/12 08:29:38","160.4661","76.6","214.52","378","60.0","20"
"08/10/12 08:34:39","160.4708","40.1","213.97","340","60.0","20"
"08/10/12 08:39:37","160.4752","44.2","214.18","328","60.0","20"
"08/10/12 08:44:37","160.4799","52.3","213.95","336","60.03","20"
"08/10/12 08:49:38","160.4855","56.7","214.44","110","60.03","20"
"08/10/12 08:54:38","160.4905","93.4","214.84","448","60.0","20"
"08/10/12 08:59:39","160.4987","100.1","215.21","481","60.07","22"
"08/10/12 09:04:37","160.5069","94.5","214.4","452","60.03","22"
"08/10/12 09:09:38","160.5138","33.7","213.23","169","60.03","22"
"08/10/12 09:14:37","160.52","101.5","215.57","484","60.03","22"
"08/10/12 09:19:38","160.5279","113.7","215.65","534","60.03","22"
"08/10/12 09:24:39","160.5372","125.4","216.15","584","60.0","23"
"08/10/12 09:29:38","160.5469","123.9","216.08","580","60.03","23"
"08/10/12 09:34:38","160.5565","123.1","214.66","578","60.03","24"
"08/10/12 09:39:38","160.5659","118.9","215.38","562","60.0","24"
"08/10/12 09:44:38","160.5752","115.2","214.78","547","60.03","25"
"08/10/12 09:49:38","160.5838","106.6","214.92","507","60.0","25"
"08/10/12 09:54:37","160.5921","109.9","215.15","521","60.0","25"
"08/10/12 09:59:37","160.6006","110.7","215.41","524","60.03","25"
"08/10/12 10:04:39","160.609","107.9","215.39","514","60.0","25"
"08/10/12 10:09:37","160.6176","110.1","215.71","520","60.0","25"
"08/10/12 10:14:38","160.6267","123.2","216.34","577","60.0","25"
"08/10/12 10:19:37","160.6368","132.1","216.01","615","60.0","25"
"08/10/12 10:24:37","160.6472","135.0","216.32","628","60.0","26"
"08/10/12 10:29:38","160.6587","151.2","217.01","697","60.03","27"
"08/10/12 10:34:38","160.6705","150.4","215.68","690","60.03","27"
"08/10/12 10:39:37","160.6822","149.9","216.82","689","60.03","28"
"08/10/12 10:44:38","160.6936","141.5","215.47","658","60.03","28"
"08/10/12 10:49:37","160.7044","135.8","216.64","630","60.03","28"
"08/10/12 10:54:37","160.7147","133.7","217.26","620","60.03","27"
"08/10/12 10:59:38","160.7251","138.0","217.8","633","60.03","27"
"08/10/12 11:04:38","160.7363","148.6","218.42","672","60.0","28"
"08/10/12 11:09:37","160.7476","138.8","217.51","639","60.0","28"
"08/10/12 11:14:37","160.7585","151.0","217.21","695","60.03","28"
"08/10/12 11:19:37","160.7716","182.9","217.89","828","60.0","29"
"08/10/12 11:24:37","160.7855","165.7","216.72","757","60.03","30"
"08/10/12 11:29:37","160.7989","174.3","217.25","791","60.0","31"
"08/10/12 11:34:37","160.8124","170.0","216.63","773","60.03","31"
"08/10/12 11:39:37","160.8257","172.3","217.66","783","60.03","31"
"08/10/12 11:44:38","160.8392","173.4","217.12","787","60.0","31"
"08/10/12 11:49:39","160.8525","62.5","215.01","437","60.03","31"
"08/10/12 11:54:37","160.8659","173.5","217.2","790","60.0","32"
"08/10/12 11:59:37","160.8793","174.1","217.06","787","60.03","32"
"08/10/12 12:04:38","160.893","174.8","217.64","791","60.03","32"
"08/10/12 12:09:37","160.9065","175.4","217.11","794","60.03","32"
"08/10/12 12:14:37","160.9198","158.1","217.15","721","60.03","32"
"08/10/12 12:19:38","160.9321","164.2","217.29","747","60.03","31"
"08/10/12 12:24:38","160.9454","170.7","218.22","773","60.0","31"
"08/10/12 12:29:38","160.959","174.5","217.09","796","60.0","31"
"08/10/12 12:34:39","160.972","164.5","217.65","749","60.03","31"
"08/10/12 12:39:37","160.9841","162.0","216.99","737","60.0","31"
"08/10/12 12:44:37","160.9968","169.9","216.68","773","60.03","31"
"08/10/12 12:49:38","161.0098","166.7","216.41","765","60.03","31"
"08/10/12 12:54:38","161.023","173.2","218.13","789","60.0","31"
"08/10/12 12:59:39","161.0362","167.6","218.24","758","60.03","32"
"08/10/12 13:04:38","161.0493","172.9","217.94","786","60.03","31"
"08/10/12 13:09:38","161.0629","174.5","217.63","793","60.0","31"
"08/10/12 13:14:38","161.0764","172.7","217.44","783","60.03","32"
"08/10/12 13:19:39","161.0898","172.9","217.72","785","60.03","31"
"08/10/12 13:24:37","161.1027","150.8","218.68","689","60.03","31"
"08/10/12 13:29:37","161.1131","162.3","217.93","738","60.03","30"
"08/10/12 13:34:37","161.1259","167.3","218.14","759","60.0","30"
"08/10/12 13:39:37","161.1387","163.2","217.69","742","60.03","31"
"08/10/12 13:44:39","161.1515","161.6","217.6","734","60.0","31"
"08/10/12 13:49:37","161.1639","159.7","218.11","726","60.03","31"
"08/10/12 13:54:38","161.1764","160.6","218.2","732","60.03","31"
"08/10/12 13:59:38","161.1888","158.1","217.52","721","60.03","31"
"08/10/12 14:04:38","161.2011","158.3","217.49","716","60.03","31"
"08/10/12 14:09:38","161.2133","156.4","217.54","713","60.0","31"
"08/10/12 14:14:38","161.2255","155.5","217.25","711","60.0","31"
"08/10/12 14:19:37","161.2376","156.5","217.83","713","60.0","30"
"08/10/12 14:24:38","161.2497","154.9","217.92","703","60.03","30"
"08/10/12 14:29:38","161.2617","153.7","218.49","702","60.03","29"
"08/10/12 14:34:39","161.2736","151.5","217.85","691","60.03","29"
"08/10/12 14:39:38","161.2854","150.4","217.97","684","60.03","29"
"08/10/12 14:44:37","161.297","147.7","217.27","673","60.03","29"
"08/10/12 14:49:37","161.3084","144.6","217.2","665","60.0","29"
"08/10/12 14:54:38","161.3197","144.9","217.55","668","60.0","29"
"08/10/12 14:59:38","161.3309","142.5","217.62","658","60.03","29"
"08/10/12 15:04:38","161.342","140.9","217.75","646","60.03","29"
"08/10/12 15:09:37","161.3528","139.0","217.73","640","60.03","28"
"08/10/12 15:14:38","161.3636","136.9","218.13","630","60.0","28"
"08/10/12 15:19:38","161.3743","135.1","217.96","619","60.03","27"
"08/10/12 15:24:37","161.3846","131.7","217.64","612","60.0","27"
"08/10/12 15:29:37","161.3947","127.2","216.85","591","60.0","28"
"08/10/12 15:34:38","161.4046","124.5","217.0","581","60.03","28"
"08/10/12 15:39:38","161.4142","121.5","216.89","568","60.03","28"
"08/10/12 15:44:37","161.4236","119.8","216.85","560","60.0","28"
"08/10/12 15:49:38","161.4328","117.7","217.15","551","60.03","28"
"08/10/12 15:54:38","161.4419","115.1","217.67","540","60.0","28"
"08/10/12 15:59:38","161.4508","112.6","217.14","530","60.0","28"
"08/10/12 16:04:38","161.4595","109.6","217.17","519","60.03","28"
"08/10/12 16:09:38","161.4678","106.5","216.96","505","60.0","28"
"08/10/12 16:14:38","161.4761","104.4","216.89","496","59.96","27"
"08/10/12 16:19:37","161.484","100.9","216.79","476","60.03","27"
"08/10/12 16:24:38","161.4918","97.5","216.64","461","60.03","27"
"08/10/12 16:29:38","161.4992","93.5","216.15","451","60.0","27"
"08/10/12 16:34:38","161.5064","90.7","217.14","437","60.0","27"
"08/10/12 16:39:39","161.5134","87.9","216.68","425","60.0","26"
"08/10/12 16:44:37","161.52","84.5","217.17","408","60.03","26"
"08/10/12 16:49:37","161.5264","80.6","216.84","394","60.03","26"
"08/10/12 16:54:38","161.5326","76.9","216.99","376","60.03","26"
"08/10/12 16:59:39","161.5384","73.3","217.59","364","60.03","26"
"08/10/12 17:04:38","161.544","69.9","216.03","345","60.03","25"
"08/10/12 17:09:38","161.5492","65.6","215.67","331","60.0","25"
"08/10/12 17:14:37","161.5542","61.6","214.59","312","60.07","25"
"08/10/12 17:19:37","161.5585","43.8","215.01","356","60.03","25"
"08/10/12 17:24:37","161.5624","49.8","215.56","363","60.03","25"
"08/10/12 17:29:37","161.5665","53.7","215.11","229","60.03","25"
"08/10/12 17:34:37","161.5702","51.6","215.42","200","60.03","24"
"08/10/12 17:39:37","161.5736","48.7","215.19","366","60.03","24"
"08/10/12 17:44:37","161.5768","33.5","215.34","119","60.03","24"
"08/10/12 17:49:38","161.5796","39.6","215.19","252","60.03","24"
"08/10/12 17:54:38","161.5822","27.8","215.26","98","60.03","24"
"08/10/12 17:59:38","161.5844","25.5","215.56","60","60.03","24"
"08/10/12 18:04:37","161.5865","16.5","215.2","89","60.03","24"
"08/10/12 18:09:38","161.5882","22.5","215.43","19","60.0","24"
"08/10/12 18:14:39","161.5898","13.8","214.67","3","60.03","24"
"08/10/12 18:19:37","161.5911","15.7","215.55","12","60.03","24"
"08/10/12 18:24:38","161.5922","3.4","214.97","209","60.03","23"
"08/10/12 18:29:38","161.5931","15.7","213.59","114","60.07","23"
"08/10/12 18:34:38","161.5939","8.3","213.56","0","60.03","23"
"08/10/12 18:39:37","161.5944","14.2","213.39","10","60.07","23"
"08/10/12 18:44:37","161.5949","14.2","213.19","52","60.07","23"
"08/10/12 18:49:37","161.5951","14.0","214.02","1","60.03","23"
"08/10/12 18:59:38","161.5957","0.0","214.18","0","60.03","23"
"08/10/12 19:09:37","161.5962","0.0","212.91","0","60.03","23"
"08/10/12 19:14:37","161.5964","13.6","213.56","45","60.0","23"
"08/11/12 06:29:39","161.5964","0.0","211.73","0","60.03","14"
"08/11/12 06:54:39","161.5981","12.9","211.92","48","60.0","17"
"08/11/12 06:59:38","161.5992","13.6","211.88","7","60.03","17"
"08/11/12 07:04:37","161.6005","21.6","213.78","50","60.03","17"
"08/11/12 07:09:38","161.6021","29.1","214.44","261","60.03","18"
"08/11/12 07:14:37","161.6038","15.3","214.19","264","60.03","18"
"08/11/12 07:19:37","161.6059","30.9","214.5","138","60.03","18"
"08/11/12 07:24:38","161.6081","35.7","213.4","260","60.0","19"
"08/11/12 07:29:37","161.6107","30.5","213.28","224","60.0","19"
"08/11/12 07:34:38","161.6135","44.5","213.23","122","60.0","19"
"08/11/12 07:39:38","161.6167","36.6","214.02","341","60.0","20"
"08/11/12 07:44:39","161.6202","53.2","214.28","218","60.03","20"
"08/11/12 07:49:39","161.6239","47.7","214.86","371","60.0","21"
"08/11/12 07:54:38","161.6279","54.0","214.64","130","60.03","22"
"08/11/12 07:59:38","161.6321","54.5","213.93","277","60.0","22"
"08/11/12 08:04:39","161.636","52.3","214.64","347","60.03","22"
"08/11/12 08:09:39","161.6404","65.2","215.53","326","60.0","23"
"08/11/12 08:14:37","161.6454","68.7","215.29","344","60.03","23"
"08/11/12 08:19:37","161.6509","72.1","215.34","357","60.03","23"
"08/11/12 08:24:38","161.6567","75.7","214.56","371","60.0","24"
"08/11/12 08:29:38","161.6627","79.2","214.98","392","60.0","24"
"08/11/12 08:34:37","161.669","82.7","215.04","404","60.0","25"
"08/11/12 08:39:38","161.6756","85.8","215.04","418","60.03","25"
"08/11/12 08:44:38","161.6824","89.2","214.85","429","60.0","26"
"08/11/12 08:49:39","161.6894","92.8","214.99","445","60.03","26"
"08/11/12 08:54:37","161.6967","95.5","216.02","459","60.0","26"
"08/11/12 08:59:38","161.7043","99.0","217.16","471","60.03","27"
"08/11/12 09:04:39","161.7121","102.2","216.85","484","60.03","27"
"08/11/12 09:09:37","161.7201","105.0","217.07","500","60.03","27"
"08/11/12 09:14:38","161.7284","107.6","216.28","507","60.03","28"
"08/11/12 09:19:38","161.7368","109.9","216.18","515","60.07","28"
"08/11/12 09:24:38","161.7455","112.3","216.54","531","60.0","29"
"08/11/12 09:29:39","161.7544","115.7","216.94","541","60.03","29"
"08/11/12 09:34:37","161.7634","117.4","216.34","553","60.03","29"
"08/11/12 09:39:37","161.7727","121.7","216.77","564","60.0","30"
"08/11/12 09:44:38","161.7826","127.7","216.7","595","60.0","30"
"08/11/12 09:49:38","161.7929","135.2","217.09","625","60.03","31"
"08/11/12 09:54:39","161.8028","138.4","217.08","641","60.03","31"
"08/11/12 09:59:39","161.8129","144.8","217.9","666","60.03","32"
"08/11/12 10:04:37","161.8232","148.0","217.15","675","60.0","32"
