"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/11/12 10:09:38","161.8303","105.5","216.34","502","60.03","31"
"08/11/12 10:14:37","161.8382","77.1","215.28","378","60.0","32"
"08/11/12 10:19:38","161.8441","32.6","214.65","102","60.0","31"
"08/11/12 10:24:38","161.8468","38.1","213.74","266","60.03","30"
"08/11/12 10:29:39","161.8502","34.8","214.4","293","60.0","29"
"08/11/12 10:34:37","161.8546","48.5","214.2","208","60.03","28"
"08/11/12 10:39:38","161.8631","35.7","213.71","168","60.03","28"
"08/11/12 10:44:39","161.8708","166.9","217.58","759","60.03","29"
"08/11/12 10:49:39","161.8778","39.8","214.87","122","60.03","28"
"08/11/12 10:54:37","161.8862","170.1","218.22","767","60.0","30"
"08/11/12 10:59:38","161.898","34.2","214.4","180","60.07","31"
"08/11/12 11:04:39","161.9023","52.4","214.13","355","60.03","29"
"08/11/12 11:09:39","161.9107","55.0","214.56","296","60.03","31"
"08/11/12 11:14:39","161.9176","56.3","214.34","126","60.0","30"
"08/11/12 11:19:37","161.921","60.3","214.17","357","60.07","29"
"08/11/12 11:24:38","161.9274","47.1","214.39","90","60.07","29"
"08/11/12 11:29:38","161.932","52.8","214.58","399","60.03","28"
"08/11/12 11:34:39","161.937","46.9","214.37","314","60.03","28"
"08/11/12 11:39:39","161.9407","160.6","217.24","734","60.03","28"
"08/11/12 11:44:39","161.955","180.5","218.26","815","60.03","30"
"08/11/12 11:49:39","161.9689","180.4","217.99","814","60.0","31"
"08/11/12 11:54:37","161.9766","55.7","214.51","82","60.0","30"
"08/11/12 11:59:38","161.9868","181.9","218.75","816","60.0","32"
"08/11/12 12:04:39","162.001","182.9","218.1","828","60.03","33"
"08/11/12 12:09:38","162.0153","189.9","217.77","850","60.0","34"
"08/11/12 12:14:38","162.0285","194.3","218.02","873","60.0","35"
"08/11/12 12:19:38","162.0394","52.8","215.08","369","60.0","33"
"08/11/12 12:24:39","162.0431","50.8","215.35","255","60.03","32"
"08/11/12 12:29:38","162.0465","55.6","214.48","357","60.07","31"
"08/11/12 12:34:38","162.0549","132.8","217.43","612","60.03","31"
"08/11/12 12:39:38","162.0694","186.4","218.47","839","60.03","32"
"08/11/12 12:44:39","162.0834","176.2","218.24","793","60.0","33"
"08/11/12 12:49:37","162.0969","170.4","217.85","766","60.0","33"
"08/11/12 12:54:38","162.11","167.7","218.14","757","60.0","34"
"08/11/12 12:59:38","162.123","165.8","217.43","755","60.03","34"
"08/11/12 13:04:38","162.136","166.3","216.73","758","60.03","34"
"08/11/12 13:09:38","162.1489","165.0","217.86","751","60.03","33"
"08/11/12 13:14:37","162.1616","163.5","217.28","746","60.03","34"
"08/11/12 13:19:38","162.1743","163.0","217.92","742","60.0","34"
"08/11/12 13:24:38","162.187","162.6","218.53","728","60.03","34"
"08/11/12 13:29:38","162.1996","162.4","217.6","739","60.0","34"
"08/11/12 13:34:39","162.2122","160.6","217.64","728","60.03","34"
"08/11/12 13:39:37","162.2248","160.1","217.75","723","60.03","34"
"08/11/12 13:44:38","162.2371","156.7","217.58","719","60.03","35"
"08/11/12 13:49:38","162.2494","158.7","217.79","723","60.03","34"
"08/11/12 13:54:38","162.2616","157.0","217.87","712","60.0","34"
"08/11/12 13:59:39","162.274","157.7","217.91","718","60.03","34"
"08/11/12 14:04:39","162.2861","154.9","218.5","701","60.03","34"
"08/11/12 14:09:39","162.298","152.8","218.31","698","60.03","35"
"08/11/12 14:14:39","162.3099","152.2","217.98","696","60.03","34"
"08/11/12 14:19:39","162.3218","151.3","217.62","692","60.0","34"
"08/11/12 14:24:39","162.3334","148.0","217.23","684","60.03","35"
"08/11/12 14:29:38","162.3449","147.2","217.42","677","60.0","35"
"08/11/12 14:34:38","162.3563","145.3","217.34","669","60.0","35"
"08/11/12 14:39:39","162.3676","142.8","217.45","654","60.03","35"
"08/11/12 14:44:39","162.3787","141.8","217.06","653","60.03","35"
"08/11/12 14:49:38","162.3897","140.9","216.9","649","60.03","35"
"08/11/12 14:54:38","162.4006","139.3","217.7","638","60.03","34"
"08/11/12 14:59:38","162.4113","137.2","217.06","632","60.03","34"
"08/11/12 15:04:38","162.4219","135.3","216.83","619","60.03","34"
"08/11/12 15:09:38","162.4323","133.0","216.37","619","60.0","34"
"08/11/12 15:14:39","162.4426","130.3","216.87","603","60.0","34"
"08/11/12 15:19:38","162.4527","127.9","216.81","595","60.0","34"
"08/11/12 15:24:38","162.4626","127.2","216.88","591","60.0","34"
"08/11/12 15:29:38","162.4724","124.1","216.63","581","60.03","34"
"08/11/12 15:34:38","162.482","122.1","216.02","571","60.03","33"
"08/11/12 15:39:38","162.4914","119.4","216.91","564","60.03","33"
"08/11/12 15:44:39","162.5006","116.7","215.96","546","60.03","33"
"08/11/12 15:49:39","162.5095","113.1","216.56","534","60.03","33"
"08/11/12 15:54:37","162.5182","110.6","216.3","522","60.03","33"
"08/11/12 15:59:38","162.5268","107.1","216.33","508","60.0","33"
"08/11/12 16:04:39","162.5351","105.1","215.89","501","60.03","33"
"08/11/12 16:09:39","162.5432","103.1","216.06","492","60.03","32"
"08/11/12 16:14:40","162.551","99.1","215.73","474","60.0","33"
"08/11/12 16:19:40","162.5586","95.9","215.32","457","60.03","33"
"08/11/12 16:24:40","162.5659","92.8","215.61","446","60.03","33"
"08/11/12 16:29:41","162.5731","89.6","215.75","431","60.03","33"
"08/11/12 16:34:40","162.5799","86.4","216.0","419","60.03","33"
"08/11/12 16:39:40","162.5865","83.9","215.71","409","60.03","32"
"08/11/12 16:44:40","162.5929","81.0","215.71","393","60.03","32"
"08/11/12 16:49:41","162.5991","77.4","215.93","381","60.03","32"
"08/11/12 16:54:40","162.6049","74.4","215.47","368","60.03","31"
"08/11/12 16:59:40","162.6106","70.4","214.87","350","60.0","31"
"08/11/12 17:04:40","162.6159","66.8","214.87","339","60.03","31"
"08/11/12 17:09:41","162.621","63.5","215.55","320","60.03","31"
"08/11/12 17:14:39","162.6257","47.9","215.12","323","60.0","30"
"08/11/12 17:19:40","162.6298","54.6","215.65","338","60.0","30"
"08/11/12 17:24:40","162.6337","57.9","214.83","95","60.0","30"
"08/11/12 17:29:40","162.6376","40.3","215.01","364","60.03","30"
"08/11/12 17:34:41","162.6412","40.0","214.41","108","60.03","30"
"08/11/12 17:39:40","162.6446","36.2","214.6","90","60.03","30"
"08/11/12 17:44:41","162.6476","41.2","215.06","210","60.03","30"
"08/11/12 17:49:41","162.6504","32.2","214.7","162","60.03","30"
"08/11/12 17:54:41","162.6528","27.0","214.54","127","60.03","29"
"08/11/12 17:59:40","162.655","28.4","214.25","37","60.03","29"
"08/11/12 18:04:41","162.6569","31.6","214.82","87","60.03","29"
"08/11/12 18:09:41","162.6586","28.4","214.22","90","60.0","29"
"08/11/12 18:14:41","162.6601","12.6","214.5","13","60.07","29"
"08/11/12 18:19:40","162.6613","22.1","214.29","225","60.03","29"
"08/11/12 18:24:40","162.6623","12.6","214.51","67","60.03","28"
"08/11/12 18:29:40","162.6631","14.2","214.22","0","60.03","28"
"08/11/12 18:34:41","162.6638","5.9","214.27","173","60.03","27"
"08/11/12 18:39:41","162.6643","0.0","213.52","0","60.03","27"
"08/11/12 18:44:40","162.6648","0.0","212.54","0","60.0","27"
"08/11/12 18:49:40","162.6651","0.0","213.21","0","60.03","27"
"08/11/12 18:54:41","162.6653","0.0","213.32","0","60.03","26"
"08/11/12 18:59:40","162.6655","0.0","214.03","0","60.03","26"
"08/11/12 19:04:40","162.6657","0.0","213.69","0","60.03","25"
"08/12/12 06:34:43","162.6657","0.0","213.0","0","60.03","15"
"08/12/12 06:39:40","162.6659","5.2","212.31","239","60.0","17"
"08/12/12 06:44:41","162.6662","14.6","213.16","16","60.03","17"
"08/12/12 06:49:42","162.6667","0.0","212.37","35","60.03","17"
"08/12/12 06:54:40","162.6676","12.1","212.53","6","60.0","17"
"08/12/12 06:59:41","162.6686","23.2","212.67","114","60.0","18"
"08/12/12 07:04:40","162.6699","17.7","212.27","3","60.0","18"
"08/12/12 07:09:40","162.6713","22.9","213.6","18","60.0","18"
"08/12/12 07:14:40","162.6731","33.1","213.65","65","60.03","19"
"08/12/12 07:19:41","162.675","31.1","213.63","211","60.03","19"
"08/12/12 07:24:40","162.6773","35.5","213.98","127","60.03","19"
"08/12/12 07:29:40","162.6799","39.3","213.46","274","60.0","20"
"08/12/12 07:34:40","162.6827","44.3","213.57","336","60.07","20"
"08/12/12 07:39:40","162.6858","38.6","213.68","110","59.96","20"
"08/12/12 07:44:40","162.6893","40.4","214.41","344","60.03","21"
"08/12/12 07:49:41","162.6932","41.4","213.71","119","60.0","22"
"08/12/12 07:54:40","162.6973","64.2","212.83","322","60.0","22"
"08/12/12 07:59:41","162.7015","43.0","213.12","106","60.0","22"
"08/12/12 08:04:41","162.7054","41.3","213.82","388","60.03","23"
"08/12/12 08:09:40","162.7096","66.3","213.68","337","60.03","23"
"08/12/12 08:14:41","162.715","70.3","214.1","351","60.0","23"
"08/12/12 08:19:41","162.7205","74.6","213.48","375","60.03","24"
"08/12/12 08:24:41","162.7265","79.0","213.88","386","60.03","24"
"08/12/12 08:29:41","162.7328","79.8","214.1","393","60.0","25"
"08/12/12 08:34:40","162.7391","84.7","215.41","416","60.03","25"
"08/12/12 08:39:40","162.7456","85.7","215.46","418","60.03","26"
"08/12/12 08:44:41","162.7523","89.3","216.07","431","60.03","26"
"08/12/12 08:49:41","162.7594","91.4","215.84","442","60.03","26"
"08/12/12 08:54:40","162.7665","92.3","215.53","447","60.03","26"
"08/12/12 08:59:41","162.7739","97.4","216.08","467","60.07","27"
"08/12/12 09:04:41","162.7819","104.7","215.71","500","60.03","27"
"08/12/12 09:09:40","162.7901","109.0","215.93","514","60.0","28"
"08/12/12 09:14:40","162.7987","112.3","215.79","527","60.03","28"
"08/12/12 09:19:41","162.8073","105.6","215.41","500","60.03","28"
"08/12/12 09:24:41","162.8163","117.7","215.66","557","60.03","29"
"08/12/12 09:29:41","162.8256","121.8","215.3","571","60.0","29"
"08/12/12 09:34:41","162.835","122.7","215.94","578","60.03","30"
"08/12/12 09:39:41","162.844","101.6","215.42","487","60.0","30"
"08/12/12 09:44:40","162.852","100.7","215.48","481","60.0","30"
"08/12/12 09:49:40","162.8599","100.1","215.84","479","60.03","30"
"08/12/12 09:54:41","162.8675","90.6","216.21","440","60.03","30"
"08/12/12 09:59:41","162.8739","74.9","215.44","371","60.03","30"
"08/12/12 10:04:41","162.8788","61.0","214.57","334","60.0","30"
"08/12/12 10:09:41","162.8827","52.2","213.88","362","60.03","29"
"08/12/12 10:14:41","162.8872","72.2","215.56","359","60.0","29"
"08/12/12 10:19:40","162.8935","92.2","215.94","444","60.0","29"
"08/12/12 10:24:41","162.8998","65.2","214.45","329","60.03","29"
"08/12/12 10:29:40","162.9079","114.0","216.4","538","60.0","30"
"08/12/12 10:34:40","162.9169","106.7","215.9","503","60.0","30"
"08/12/12 10:39:40","162.9275","151.1","217.91","684","60.03","32"
"08/12/12 10:44:41","162.9399","159.7","218.12","721","60.03","32"
"08/12/12 10:49:41","162.9519","146.3","218.29","673","60.03","33"
"08/12/12 10:54:42","162.9621","123.5","216.5","579","60.07","33"
"08/12/12 10:59:40","162.9715","103.3","216.29","492","60.0","33"
"08/12/12 11:04:41","162.9804","123.4","216.8","573","60.03","32"
"08/12/12 11:09:40","162.9891","117.9","216.39","553","60.0","32"
"08/12/12 11:14:40","162.999","126.9","216.73","588","60.03","33"
"08/12/12 11:19:40","163.0063","101.4","216.03","484","60.0","32"
"08/12/12 11:24:42","163.0149","112.8","215.98","530","60.03","32"
"08/12/12 11:29:42","163.0214","68.4","215.16","344","60.07","32"
"08/12/12 11:34:41","163.029","127.6","216.63","591","60.03","32"
"08/12/12 11:39:41","163.0377","118.8","216.73","556","60.07","32"
"08/12/12 11:44:41","163.0506","171.3","216.59","780","60.0","34"
"08/12/12 11:49:41","163.0632","155.3","217.61","709","60.0","35"
"08/12/12 11:54:42","163.0749","145.4","217.11","665","60.03","35"
"08/12/12 11:59:40","163.0846","121.8","215.56","571","60.03","36"
"08/12/12 12:04:40","163.0949","156.4","216.6","716","60.03","36"
"08/12/12 12:09:40","163.1073","156.9","216.5","721","59.96","37"
"08/12/12 12:14:40","163.1202","163.4","218.0","744","60.03","37"
"08/12/12 12:19:41","163.1323","153.3","217.17","703","60.0","38"
"08/12/12 12:24:41","163.1453","164.8","216.98","750","60.0","38"
"08/12/12 12:29:40","163.1581","164.2","217.19","751","60.03","38"
"08/12/12 12:34:41","163.1697","129.2","216.12","601","60.0","39"
"08/12/12 12:39:41","163.1804","161.9","216.56","743","60.03","39"
"08/12/12 12:44:40","163.1933","164.6","216.53","752","60.0","40"
"08/12/12 12:49:40","163.2061","160.9","217.21","735","60.03","40"
"08/12/12 12:54:41","163.219","172.4","217.49","781","60.0","39"
"08/12/12 12:59:41","163.2323","168.0","217.59","766","60.07","39"
"08/12/12 13:04:40","163.2438","126.0","215.71","591","60.03","38"
"08/12/12 13:09:40","163.2552","170.2","217.16","775","60.0","38"
"08/12/12 13:14:41","163.2662","106.4","215.33","507","60.0","37"
"08/12/12 13:19:42","163.2769","137.5","216.53","637","60.03","37"
"08/12/12 13:24:40","163.2874","122.0","215.0","573","60.0","37"
"08/12/12 13:29:41","163.2962","92.6","214.96","450","60.03","35"
"08/12/12 13:34:40","163.3037","85.3","215.03","416","60.0","34"
"08/12/12 13:39:41","163.3107","116.8","215.9","549","60.03","33"
"08/12/12 13:44:41","163.322","176.8","217.7","804","60.03","35"
"08/12/12 13:49:41","163.3343","113.6","215.59","534","60.0","35"
"08/12/12 13:54:41","163.3449","158.5","217.76","724","60.03","36"
"08/12/12 13:59:40","163.355","165.8","218.23","750","60.03","35"
"08/12/12 14:04:41","163.3675","151.9","217.07","691","60.03","37"
"08/12/12 14:09:40","163.3791","154.1","217.8","707","60.0","37"
"08/12/12 14:14:41","163.3923","157.6","217.33","717","60.0","38"
"08/12/12 14:19:41","163.402","123.0","216.19","575","60.03","37"
"08/12/12 14:24:41","163.4114","118.9","215.69","557","60.0","37"
"08/12/12 14:29:40","163.4224","158.5","217.28","726","60.03","38"
"08/12/12 14:34:40","163.4347","152.5","216.99","701","60.0","38"
"08/12/12 14:39:40","163.4468","156.7","217.73","717","60.03","38"
"08/12/12 14:44:40","163.4565","98.3","215.36","472","60.0","37"
"08/12/12 14:49:40","163.4653","114.6","215.99","538","60.03","37"
"08/12/12 14:54:42","163.4735","88.5","214.9","426","60.03","37"
"08/12/12 14:59:40","163.4793","66.0","215.03","330","60.03","36"
"08/12/12 15:04:40","163.4834","47.3","214.26","121","60.03","34"
"08/12/12 15:09:41","163.4881","66.2","214.93","332","60.03","34"
"08/12/12 15:14:42","163.4937","72.2","214.44","358","60.03","33"
"08/12/12 15:19:40","163.5006","104.1","215.96","494","60.03","33"
"08/12/12 15:24:41","163.509","119.7","216.11","556","60.0","33"
"08/12/12 15:29:41","163.5156","68.4","214.47","346","60.03","33"
"08/12/12 15:34:41","163.5217","78.7","214.79","390","60.03","33"
"08/12/12 15:39:41","163.529","93.3","214.42","447","60.03","33"
"08/12/12 15:44:41","163.5346","62.0","213.79","316","60.03","33"
"08/12/12 15:49:41","163.5393","81.8","215.21","402","60.03","32"
"08/12/12 15:54:40","163.5462","86.6","215.04","423","60.0","32"
"08/12/12 15:59:40","163.5522","127.7","215.89","599","60.03","32"
"08/12/12 16:04:41","163.5619","120.8","216.09","567","60.0","33"
"08/12/12 16:09:41","163.5704","95.9","214.99","462","60.0","33"
"08/12/12 16:14:41","163.5782","63.3","214.93","320","60.03","33"
"08/12/12 16:19:42","163.5835","88.3","214.94","430","60.03","33"
"08/12/12 16:24:40","163.5898","42.9","214.63","397","60.03","32"
"08/12/12 16:29:41","163.595","87.7","215.35","423","60.03","32"
"08/12/12 16:34:40","163.6019","91.3","216.42","440","60.03","33"
"08/12/12 16:39:40","163.6088","88.3","215.68","427","60.0","33"
"08/12/12 16:44:41","163.6149","85.9","215.02","416","60.03","33"
"08/12/12 16:49:40","163.6209","80.3","214.9","394","60.03","33"
"08/12/12 16:54:42","163.6254","60.5","214.42","312","60.03","33"
"08/12/12 16:59:40","163.6294","77.4","215.07","383","60.03","32"
"08/12/12 17:04:40","163.6351","74.1","215.26","365","60.0","33"
"08/12/12 17:09:41","163.6403","70.6","215.26","353","60.03","33"
"08/12/12 17:14:41","163.6452","66.7","214.8","336","60.0","33"
"08/12/12 17:19:41","163.6494","61.3","214.99","340","60.03","32"
"08/12/12 17:24:42","163.6532","39.9","214.69","225","60.03","32"
"08/12/12 17:29:42","163.6567","40.3","215.43","125","60.03","32"
"08/12/12 17:34:40","163.6597","29.9","214.34","124","60.07","31"
"08/12/12 17:39:42","163.6618","19.2","214.35","121","60.0","31"
"08/12/12 17:44:40","163.663","20.2","213.52","232","60.03","30"
"08/12/12 17:49:41","163.664","15.9","214.58","4","60.03","29"
"08/12/12 17:54:41","163.665","12.5","215.03","5","60.03","29"
"08/12/12 17:59:41","163.6659","12.2","213.56","95","60.03","28"
"08/12/12 18:04:41","163.6668","13.2","213.34","45","60.0","27"
"08/12/12 18:09:42","163.6677","14.5","212.46","240","60.03","27"
"08/12/12 18:14:40","163.6686","13.2","212.54","6","60.03","26"
"08/12/12 18:19:41","163.6694","12.8","213.45","86","60.0","26"
"08/12/12 18:24:41","163.6703","6.2","212.58","228","60.03","26"
"08/12/12 18:29:41","163.6711","15.8","212.83","0","60.03","25"
"08/12/12 18:34:42","163.6718","14.5","213.28","10","60.07","25"
"08/12/12 18:39:41","163.6725","15.5","213.07","5","60.03","25"
"08/12/12 18:44:42","163.6732","0.0","212.85","0","60.03","25"
"08/12/12 18:49:42","163.6737","10.8","212.7","3","60.0","24"
"08/12/12 18:54:41","163.6742","12.9","213.53","0","60.03","24"
"08/12/12 18:59:41","163.6746","0.0","213.15","0","60.0","24"
"08/12/12 19:04:41","163.675","0.0","212.83","0","60.03","24"
"08/12/12 19:09:42","163.6753","4.5","213.31","112","60.0","24"
"08/12/12 19:14:41","163.6755","0.0","213.17","0","60.03","24"
"08/12/12 19:19:40","163.6757","0.0","212.34","128","60.03","24"
"08/13/12 06:39:41","163.6757","0.0","213.69","0","60.03","19"
"08/13/12 06:44:40","163.6759","0.0","212.94","0","60.03","19"
"08/13/12 06:49:42","163.6763","0.0","213.16","0","60.03","19"
"08/13/12 06:54:41","163.6767","11.4","212.78","24","60.03","19"
"08/13/12 06:59:40","163.6772","0.0","212.63","0","60.03","19"
"08/13/12 07:04:40","163.6778","15.7","212.47","14","60.0","19"
"08/13/12 07:09:41","163.6785","11.6","212.79","0","60.0","19"
"08/13/12 07:14:41","163.6794","13.1","212.99","3","60.03","20"
"08/13/12 07:19:41","163.6803","11.7","212.57","169","60.03","20"
"08/13/12 07:24:42","163.681","6.3","215.06","116","60.07","20"
"08/13/12 07:29:42","163.6823","13.4","215.4","19","60.03","20"
"08/13/12 07:34:40","163.6836","13.4","215.17","34","60.03","20"
"08/13/12 07:39:41","163.6848","13.9","214.34","55","60.0","20"
"08/13/12 07:44:41","163.686","10.9","214.7","44","60.0","21"
"08/13/12 07:49:41","163.6872","13.9","214.32","37","60.03","21"
"08/13/12 07:54:40","163.6892","25.6","214.49","212","60.0","21"
"08/13/12 07:59:41","163.6916","29.5","214.97","108","60.0","22"
"08/13/12 08:04:41","163.695","51.0","215.55","249","60.03","22"
"08/13/12 08:09:42","163.6993","64.5","215.67","326","60.0","23"
"08/13/12 08:14:40","163.7045","65.3","215.04","333","60.03","23"
"08/13/12 08:19:42","163.7096","67.9","215.21","338","60.03","23"
"08/13/12 08:24:41","163.715","73.1","215.11","365","60.03","24"
"08/13/12 08:29:41","163.7198","60.6","215.22","309","60.0","24"
"08/13/12 08:34:42","163.7253","80.3","216.01","393","60.03","25"
"08/13/12 08:39:42","163.7316","84.7","213.88","413","60.03","25"
"08/13/12 08:44:42","163.7384","89.7","217.94","428","60.03","25"
"08/13/12 08:49:42","163.7455","93.3","214.28","451","60.03","25"
"08/13/12 08:54:41","163.7529","94.6","214.84","457","60.0","26"
"08/13/12 08:59:41","163.7605","100.2","215.06","477","60.07","26"
"08/13/12 09:04:40","163.7683","103.0","215.05","494","60.0","26"
"08/13/12 09:09:42","163.7765","105.8","215.03","507","60.0","26"
"08/13/12 09:14:41","163.7848","108.9","214.64","516","60.0","27"
"08/13/12 09:19:41","163.7934","111.2","215.39","523","60.03","27"
"08/13/12 09:24:40","163.8021","114.1","215.74","540","60.03","28"
"08/13/12 09:29:40","163.8109","109.3","216.35","517","60.03","28"
"08/13/12 09:34:41","163.8193","110.7","215.88","524","60.03","28"
"08/13/12 09:39:40","163.8281","115.9","216.23","549","60.03","29"
"08/13/12 09:44:40","163.8374","122.1","215.31","574","60.03","29"
"08/13/12 09:49:41","163.8472","130.1","215.98","606","60.03","30"
"08/13/12 09:54:41","163.8569","127.1","216.02","593","60.03","30"
"08/13/12 09:59:41","163.867","129.9","215.82","602","60.0","31"
"08/13/12 10:04:41","163.876","121.8","214.87","572","60.03","31"
"08/13/12 10:09:40","163.8863","132.1","216.12","617","60.03","31"
"08/13/12 10:14:41","163.8965","136.7","216.43","629","60.0","31"
"08/13/12 10:19:42","163.9074","140.8","217.98","641","60.0","32"
"08/13/12 10:24:41","163.917","124.1","217.18","575","60.0","31"
"08/13/12 10:29:41","163.9278","119.7","216.3","558","60.03","31"
"08/13/12 10:34:41","163.9379","146.6","217.44","672","60.0","31"
"08/13/12 10:39:41","163.9486","105.0","216.11","498","60.03","31"
"08/13/12 10:44:41","163.9595","155.4","217.7","707","60.03","32"
"08/13/12 10:49:41","163.9714","154.7","217.97","706","60.0","32"
"08/13/12 10:54:42","163.9812","117.6","216.2","553","60.03","31"
"08/13/12 10:59:41","163.992","150.6","218.2","686","60.0","32"
"08/13/12 11:04:41","164.0031","104.7","215.82","499","60.03","32"
"08/13/12 11:14:41","164.0231","128.1","216.41","594","60.0","32"
"08/13/12 11:19:41","164.034","148.7","216.09","689","60.0","32"
"08/13/12 11:24:41","164.0459","160.1","216.77","735","60.03","32"
"08/13/12 11:29:41","164.0583","157.7","216.57","726","60.0","33"
"08/13/12 11:34:41","164.0698","160.2","218.12","726","60.0","33"
"08/13/12 11:39:41","164.0822","158.7","217.22","726","60.03","34"
"08/13/12 11:44:41","164.0945","164.8","218.38","744","60.03","34"
"08/13/12 11:49:41","164.1073","165.3","219.09","747","60.03","34"
"08/13/12 11:54:41","164.1201","161.4","218.07","735","60.03","35"
"08/13/12 11:59:41","164.1326","160.5","218.6","730","60.0","35"
"08/13/12 12:04:42","164.1448","162.7","217.77","743","60.0","35"
"08/13/12 12:09:41","164.1574","162.3","218.68","732","60.03","36"
"08/13/12 12:14:41","164.17","165.0","217.18","747","60.0","36"
"08/13/12 12:19:40","164.1824","167.0","217.34","756","60.03","36"
"08/13/12 12:24:40","164.1952","163.1","216.68","741","60.0","36"
"08/13/12 12:29:41","164.2078","160.5","217.13","735","60.03","37"
"08/13/12 12:34:42","164.2203","159.5","217.25","727","60.03","37"
"08/13/12 12:39:41","164.2329","169.4","217.72","768","60.03","36"
"08/13/12 12:44:41","164.2443","162.9","217.32","744","60.03","36"
"08/13/12 12:49:40","164.2569","159.8","217.31","729","60.0","36"
"08/13/12 12:54:41","164.2694","161.5","217.4","740","60.03","37"
"08/13/12 12:59:42","164.2819","157.7","218.38","720","60.07","37"
"08/13/12 13:04:42","164.2943","162.8","217.0","740","60.0","37"
"08/13/12 13:09:42","164.3066","156.9","217.01","723","60.0","38"
"08/13/12 13:14:42","164.3186","162.0","218.03","734","60.03","37"
"08/13/12 13:19:41","164.3314","170.8","217.7","773","60.03","38"
"08/13/12 13:24:41","164.3432","154.2","218.13","699","60.03","37"
"08/13/12 13:29:41","164.3504","74.2","215.03","365","60.0","35"
"08/13/12 13:34:42","164.3559","73.4","216.14","363","60.0","33"
"08/13/12 13:39:42","164.3615","69.8","215.08","348","60.07","32"
"08/13/12 13:44:41","164.3668","70.1","214.57","349","60.03","32"
"08/13/12 13:49:41","164.3724","75.7","214.43","373","60.03","31"
"08/13/12 13:54:42","164.3798","99.4","214.93","476","60.03","31"
"08/13/12 13:59:42","164.3888","91.7","215.9","440","60.03","31"
"08/13/12 14:04:41","164.3955","85.2","214.93","418","60.03","31"
"08/13/12 14:09:41","164.4021","82.7","215.27","405","60.03","30"
"08/13/12 14:14:42","164.4083","73.3","214.5","364","60.03","30"
"08/13/12 14:19:42","164.4139","66.3","215.01","336","60.0","29"
"08/13/12 14:24:40","164.4184","57.2","214.3","216","60.07","29"
"08/13/12 14:29:41","164.4223","48.2","215.26","150","60.0","29"
"08/13/12 14:34:41","164.4257","45.6","215.42","322","60.03","28"
"08/13/12 14:39:41","164.4288","35.1","213.74","138","60.0","28"
"08/13/12 14:44:41","164.4318","36.7","214.06","237","60.0","27"
"08/13/12 14:49:40","164.4353","41.9","214.35","247","60.0","27"
"08/13/12 14:54:42","164.44","75.9","214.77","377","60.0","27"
"08/13/12 14:59:40","164.4481","168.3","217.3","768","60.03","29"
"08/13/12 15:04:41","164.457","111.7","216.01","529","60.07","29"
"08/13/12 15:09:40","164.4648","90.4","214.86","440","60.03","30"
"08/13/12 15:14:42","164.4739","94.6","215.47","453","60.03","31"
"08/13/12 15:19:42","164.4832","153.5","217.66","698","60.03","32"
"08/13/12 15:24:42","164.4943","144.8","217.55","666","60.03","32"
"08/13/12 15:29:41","164.5024","91.2","215.47","442","60.03","32"
"08/13/12 15:34:41","164.5091","77.3","215.27","380","60.03","32"
"08/13/12 15:39:42","164.5174","110.7","217.6","523","60.03","32"
"08/13/12 15:44:42","164.5261","117.2","216.55","552","60.03","32"
"08/13/12 15:49:42","164.5351","113.2","216.48","530","60.03","32"
"08/13/12 15:54:40","164.5437","110.0","214.87","524","60.03","32"
"08/13/12 15:59:41","164.5522","106.6","215.68","511","60.03","32"
"08/13/12 16:04:42","164.5604","103.5","216.59","492","60.03","32"
"08/13/12 16:09:40","164.5683","100.1","216.41","475","60.03","32"
"08/13/12 16:14:41","164.5759","96.5","215.97","462","60.0","32"
"08/13/12 16:19:41","164.5833","93.0","215.76","446","60.0","32"
"08/13/12 16:24:41","164.5904","89.7","216.23","433","60.03","32"
"08/13/12 16:29:41","164.5975","92.3","215.98","445","60.0","32"
"08/13/12 16:34:41","164.6022","36.3","215.14","121","60.03","31"
"08/13/12 16:39:41","164.6061","62.6","214.91","171","60.03","31"
"08/13/12 16:44:42","164.6126","87.0","216.36","423","60.0","31"
"08/13/12 16:49:42","164.6196","101.3","216.02","484","60.0","31"
"08/13/12 16:54:41","164.6263","47.3","215.56","432","60.03","31"
"08/13/12 16:59:41","164.6316","95.9","216.0","458","60.03","31"
"08/13/12 17:04:42","164.6387","87.6","216.39","423","60.07","32"
"08/13/12 17:09:40","164.6452","82.2","216.64","400","60.0","31"
"08/13/12 17:14:41","164.6497","64.0","213.66","325","60.0","30"
"08/13/12 17:19:40","164.6545","63.5","213.23","322","60.0","30"
"08/13/12 17:24:41","164.6595","66.2","213.53","335","60.03","31"
"08/13/12 17:29:41","164.6646","65.0","213.32","330","60.07","30"
"08/13/12 17:34:42","164.6689","41.1","213.4","312","60.0","30"
"08/13/12 17:39:41","164.6729","50.9","213.42","384","60.03","30"
"08/13/12 17:44:41","164.6767","53.3","213.54","375","60.03","30"
"08/13/12 17:49:42","164.68","41.3","213.51","251","60.03","29"
"08/13/12 17:54:42","164.6825","31.8","213.2","257","60.03","29"
"08/13/12 17:59:40","164.6847","37.2","213.11","316","60.03","29"
"08/13/12 18:04:41","164.6866","32.0","213.67","35","60.03","28"
"08/13/12 18:09:41","164.6883","13.2","213.68","18","60.03","28"
"08/13/12 18:14:41","164.6898","28.0","212.64","34","60.03","28"
"08/13/12 18:19:41","164.6912","11.8","213.47","47","60.03","28"
"08/13/12 18:24:42","164.6921","7.0","212.43","221","60.03","27"
"08/13/12 18:29:41","164.6929","0.0","212.85","18","60.03","27"
"08/13/12 18:34:41","164.6936","14.1","212.77","21","60.0","27"
"08/13/12 18:39:41","164.6941","14.3","213.06","1","60.03","26"
"08/13/12 18:44:41","164.6945","15.1","213.12","2","60.0","26"
"08/13/12 18:49:42","164.6948","0.0","212.76","0","60.07","26"
"08/13/12 18:54:42","164.695","14.4","212.36","0","60.0","26"
"08/13/12 18:59:41","164.6953","14.2","213.13","1","60.0","25"
"08/14/12 06:44:41","164.6965","7.7","214.51","0","60.03","18"
"08/14/12 06:49:41","164.6972","11.0","213.77","94","60.03","18"
"08/14/12 06:54:42","164.6981","12.5","213.34","28","60.07","18"
"08/14/12 06:59:41","164.6991","11.9","212.72","33","60.03","18"
"08/14/12 07:04:41","164.7004","15.5","213.92","41","60.0","19"
"08/14/12 07:09:41","164.7017","14.6","214.29","147","60.03","19"
"08/14/12 07:14:41","164.7028","17.3","213.89","32","60.03","19"
"08/14/12 07:19:42","164.7044","17.8","213.2","217","60.03","19"
"08/14/12 07:24:41","164.7059","34.7","213.45","267","60.03","19"
"08/14/12 07:29:41","164.7081","28.0","213.81","224","60.0","20"
"08/14/12 07:34:41","164.7109","34.7","213.64","354","60.03","20"
"08/14/12 07:39:41","164.7141","49.0","213.71","179","60.03","21"
"08/14/12 07:44:41","164.7168","23.5","213.54","166","60.07","21"
"08/14/12 07:49:42","164.7184","21.8","213.89","14","60.03","21"
"08/14/12 07:54:42","164.7199","17.3","210.74","22","60.03","21"
"08/14/12 07:59:41","164.7214","26.3","212.88","227","60.03","21"
"08/14/12 08:04:42","164.7233","31.4","212.93","86","60.03","21"
"08/14/12 08:09:41","164.7254","29.9","213.77","126","60.0","21"
"08/14/12 08:14:41","164.7278","38.0","213.16","240","60.03","22"
"08/14/12 08:19:42","164.7307","25.6","212.32","84","60.03","22"
"08/14/12 08:24:42","164.7336","70.3","214.82","349","60.0","22"
"08/14/12 08:29:42","164.7372","70.8","214.39","355","60.0","22"
"08/14/12 08:34:42","164.7431","76.1","216.02","377","60.03","23"
"08/14/12 08:39:42","164.7483","63.7","216.0","324","60.03","24"
"08/14/12 08:44:42","164.7541","78.6","215.71","388","60.03","24"
"08/14/12 08:49:42","164.7604","87.0","216.29","423","60.07","24"
"08/14/12 08:54:41","164.7672","89.4","216.37","431","60.0","25"
"08/14/12 08:59:41","164.7742","91.3","216.96","438","60.07","26"
"08/14/12 09:04:42","164.7816","96.2","215.73","461","60.03","26"
"08/14/12 09:09:41","164.7891","100.0","214.59","478","60.03","27"
"08/14/12 09:14:41","164.797","102.4","216.78","486","60.0","27"
"08/14/12 09:19:42","164.8051","104.8","216.04","502","60.03","28"
"08/14/12 09:24:41","164.8133","107.1","215.66","511","60.0","28"
"08/14/12 09:29:42","164.8218","110.0","215.96","522","60.03","29"
"08/14/12 09:34:43","164.8305","109.4","215.72","515","60.0","29"
"08/14/12 09:39:41","164.8391","113.0","215.78","532","60.03","30"
"08/14/12 09:44:42","164.848","116.0","216.72","543","60.03","30"
"08/14/12 09:49:42","164.8572","118.4","216.85","557","60.03","30"
"08/14/12 09:54:42","164.8665","121.9","216.43","566","60.03","31"
"08/14/12 09:59:42","164.876","122.9","215.71","576","60.03","31"
"08/14/12 10:04:42","164.8857","126.3","215.88","592","60.03","32"
"08/14/12 10:09:42","164.8957","128.9","215.82","603","60.0","31"
"08/14/12 10:14:41","164.9057","130.1","215.0","608","60.03","32"
"08/14/12 10:19:42","164.916","133.2","214.45","627","60.0","32"
"08/14/12 10:24:42","164.9266","136.4","216.83","631","60.03","32"
"08/14/12 10:29:42","164.9372","135.6","217.42","629","60.03","32"
"08/14/12 10:34:42","164.9478","135.9","215.72","635","60.0","33"
"08/14/12 10:39:42","164.9584","137.2","215.51","639","60.0","33"
"08/14/12 10:44:41","164.9693","140.8","215.41","653","60.03","33"
"08/14/12 10:49:42","164.9805","145.2","217.44","667","60.0","33"
"08/14/12 10:54:42","164.9918","144.8","220.35","653","60.07","33"
"08/14/12 10:59:41","165.0031","146.3","218.02","671","60.03","34"
"08/14/12 11:04:41","165.0145","146.7","218.05","675","60.0","34"
"08/14/12 11:09:41","165.026","146.5","217.32","675","60.0","34"
"08/14/12 11:14:42","165.0374","149.0","217.39","682","60.0","35"
"08/14/12 11:19:43","165.0493","152.6","217.42","694","60.0","35"
"08/14/12 11:24:41","165.0612","154.5","216.82","709","60.03","34"
"08/14/12 11:29:41","165.0732","153.4","216.99","702","60.03","34"
"08/14/12 11:34:42","165.0852","155.0","216.17","712","60.03","35"
"08/14/12 11:39:41","165.0964","59.8","213.84","308","60.03","34"
"08/14/12 11:44:42","165.0964","156.2","214.37","720","60.03","35"
"08/14/12 11:49:42","165.1085","153.7","216.04","710","60.0","36"
"08/14/12 11:54:41","165.1205","156.0","215.39","715","60.03","36"
"08/14/12 11:59:42","165.1327","157.9","215.9","729","60.07","36"
"08/14/12 12:04:43","165.145","158.6","215.14","732","60.0","36"
"08/14/12 12:09:41","165.1574","160.4","216.05","739","60.03","35"
"08/14/12 12:14:41","165.17","161.5","215.63","745","60.0","36"
"08/14/12 12:19:41","165.1826","163.9","215.54","756","60.03","36"
"08/14/12 12:24:41","165.1919","166.5","216.15","762","60.03","35"
"08/14/12 12:29:42","165.2022","168.7","216.0","771","60.0","35"
"08/14/12 12:34:41","165.2149","162.7","216.86","738","60.03","36"
"08/14/12 12:39:41","165.2276","161.7","216.61","741","60.03","36"
"08/14/12 12:44:42","165.2403","161.9","216.27","740","60.0","36"
"08/14/12 12:49:41","165.2528","159.5","217.08","726","60.03","37"
"08/14/12 12:54:42","165.2653","160.7","216.41","734","60.0","37"
"08/14/12 12:59:42","165.2774","162.2","216.12","745","60.03","37"
"08/14/12 13:04:42","165.2898","159.9","216.63","730","60.0","36"
"08/14/12 13:09:42","165.3022","158.1","215.37","727","60.03","36"
"08/14/12 13:14:41","165.3145","156.9","217.6","716","60.03","37"
"08/14/12 13:19:41","165.3267","155.6","215.06","717","60.0","37"
"08/14/12 13:24:42","165.3388","155.7","218.76","705","60.03","37"
"08/14/12 13:29:42","165.351","157.8","219.29","714","60.03","37"
"08/14/12 13:34:42","165.3632","155.3","217.83","707","60.03","37"
"08/14/12 13:39:41","165.3752","155.6","217.16","716","60.0","36"
"08/14/12 13:44:42","165.3874","155.3","217.45","709","60.0","36"
"08/14/12 13:49:42","165.3995","153.2","217.28","702","60.0","35"
"08/14/12 13:54:41","165.4114","153.4","217.11","704","60.07","35"
"08/14/12 13:59:42","165.4233","152.1","217.39","695","60.03","35"
"08/14/12 14:04:42","165.4351","150.3","218.59","688","60.03","35"
"08/14/12 14:09:41","165.4467","148.6","217.95","679","60.03","34"
"08/14/12 14:14:41","165.4583","147.2","217.59","672","60.0","34"
"08/14/12 14:19:42","165.4697","145.9","217.46","668","60.03","34"
"08/14/12 14:24:41","165.481","143.9","217.06","663","60.03","35"
"08/14/12 14:29:41","165.4921","143.2","217.36","654","60.0","34"
"08/14/12 14:34:42","165.5032","141.4","216.77","650","60.07","35"
"08/14/12 14:39:42","165.5141","138.1","216.5","639","60.03","34"
"08/14/12 14:44:41","165.5249","137.7","216.5","637","60.0","34"
"08/14/12 14:49:42","165.5356","136.7","216.34","635","60.0","34"
"08/14/12 14:54:43","165.5461","129.5","215.25","607","60.03","34"
"08/14/12 14:59:42","165.5564","132.3","213.91","625","60.03","34"
"08/14/12 15:04:41","165.5666","130.1","216.01","611","60.07","34"
"08/14/12 15:09:42","165.5767","128.9","215.41","600","60.03","34"
"08/14/12 15:14:42","165.5867","127.7","214.7","597","60.0","34"
"08/14/12 15:19:41","165.5965","126.7","216.48","593","60.03","34"
"08/14/12 15:24:41","165.6058","84.3","215.14","412","60.03","33"
"08/14/12 15:29:42","165.6131","86.2","215.58","417","60.03","32"
"08/14/12 15:34:42","165.6215","104.8","215.52","501","60.03","32"
"08/14/12 15:39:42","165.63","110.5","216.04","523","60.0","32"
"08/14/12 15:44:43","165.6391","114.2","215.91","540","60.03","32"
"08/14/12 15:49:41","165.6475","108.1","215.7","513","60.0","32"
"08/14/12 15:54:42","165.6552","90.9","215.68","434","60.0","32"
"08/14/12 15:59:42","165.6631","103.3","216.2","492","60.0","32"
"08/14/12 16:04:41","165.6709","96.3","216.03","457","60.03","32"
"08/14/12 16:09:42","165.6781","93.1","215.85","445","60.03","32"
"08/14/12 16:14:41","165.6854","95.4","215.36","459","60.0","31"
"08/14/12 16:19:42","165.6929","96.1","215.77","462","60.03","31"
"08/14/12 16:24:43","165.7001","83.8","215.19","410","60.0","31"
"08/14/12 16:29:41","165.7065","83.6","215.64","412","60.03","31"
"08/14/12 16:34:41","165.7126","48.0","215.41","351","60.0","31"
"08/14/12 16:39:42","165.7155","35.8","213.45","165","60.03","30"
"08/14/12 16:44:41","165.7182","42.1","214.08","113","60.03","29"
"08/14/12 16:49:41","165.721","32.0","213.52","199","60.03","29"
"08/14/12 16:54:42","165.7239","43.2","213.27","222","60.03","29"
"08/14/12 16:59:42","165.7275","54.8","213.01","190","60.0","29"
"08/14/12 17:04:43","165.732","63.9","214.01","326","60.03","29"
"08/14/12 17:09:42","165.7364","44.4","213.56","322","60.03","30"
"08/14/12 17:14:42","165.7403","47.8","213.38","76","60.07","30"
"08/14/12 17:19:42","165.7442","48.2","214.61","116","60.07","30"
"08/14/12 17:24:41","165.7481","46.1","213.27","376","60.0","30"
"08/14/12 17:29:41","165.7519","33.5","213.59","294","60.03","30"
"08/14/12 17:34:42","165.7544","33.7","212.78","97","60.03","30"
"08/14/12 17:39:43","165.7562","21.9","212.34","17","60.03","29"
"08/14/12 17:44:41","165.7576","12.7","212.54","60","60.03","29"
"08/14/12 17:49:42","165.7591","25.1","211.95","268","60.03","28"
"08/14/12 17:54:41","165.7609","30.9","213.33","247","60.07","28"
"08/14/12 17:59:41","165.7629","26.5","213.64","277","60.07","28"
"08/14/12 18:04:42","165.7654","36.7","213.62","142","60.03","28"
"08/14/12 18:09:41","165.7678","35.1","213.5","92","60.0","28"
"08/14/12 18:14:41","165.7701","33.3","212.8","207","60.03","28"
"08/14/12 18:19:41","165.7719","15.7","212.58","213","60.03","28"
"08/14/12 18:24:42","165.7732","14.3","213.72","11","60.03","28"
"08/14/12 18:29:41","165.7743","13.3","213.49","8","60.03","28"
"08/14/12 18:34:41","165.7751","0.0","212.08","198","60.03","27"
"08/14/12 18:39:42","165.7758","11.5","212.6","61","60.03","27"
"08/14/12 18:44:42","165.7764","14.5","211.86","1","60.03","27"
"08/14/12 18:49:41","165.7769","0.0","212.9","208","60.03","26"
"08/14/12 18:54:42","165.7774","11.9","213.22","75","60.03","26"
"08/14/12 18:59:42","165.7779","0.0","213.05","0","60.03","26"
"08/14/12 19:04:41","165.7784","1.2","212.86","0","60.03","26"
"08/14/12 19:09:42","165.7788","12.1","213.87","0","60.0","26"
"08/14/12 19:14:41","165.779","6.4","213.53","205","60.03","26"
"08/15/12 06:34:41","165.7792","10.9","210.78","4","60.03","14"
"08/15/12 06:39:41","165.7795","0.0","211.94","0","60.03","15"
"08/15/12 06:44:45","165.7799","0.0","212.95","0","60.03","15"
"08/15/12 06:49:43","165.7804","13.8","213.86","1","60.03","15"
"08/15/12 06:54:41","165.7813","3.9","213.3","204","60.03","15"
"08/15/12 06:59:42","165.7822","12.1","214.24","109","60.03","16"
"08/15/12 07:04:43","165.7834","14.2","213.52","20","60.03","17"
"08/15/12 07:09:41","165.7848","19.4","213.16","160","60.0","17"
"08/15/12 07:14:42","165.7864","15.6","208.84","111","60.03","18"
"08/15/12 07:19:42","165.7882","34.9","211.75","182","60.03","18"
"08/15/12 07:24:42","165.7902","19.6","211.65","330","60.03","19"
"08/15/12 07:29:43","165.7925","35.7","211.84","144","60.0","19"
"08/15/12 07:34:42","165.795","29.9","212.76","75","60.0","20"
"08/15/12 07:39:41","165.7979","34.8","212.77","105","60.0","20"
"08/15/12 07:44:42","165.801","48.3","212.01","286","60.0","21"
"08/15/12 07:49:42","165.8044","44.5","212.7","253","60.03","22"
"08/15/12 07:54:42","165.808","42.4","213.9","381","60.03","22"
"08/15/12 07:59:43","165.8119","59.1","217.36","354","60.03","22"
"08/15/12 08:04:41","165.8161","41.4","213.63","397","60.0","23"
"08/15/12 08:09:43","165.8202","47.8","213.92","428","60.03","24"
"08/15/12 08:14:42","165.8241","43.0","213.69","286","60.03","24"
"08/15/12 08:19:41","165.829","67.3","213.04","339","60.03","24"
"08/15/12 08:24:42","165.8343","71.0","214.78","356","60.0","25"
"08/15/12 08:29:42","165.84","75.0","215.43","369","60.03","25"
"08/15/12 08:34:42","165.8459","78.5","216.38","384","60.0","26"
"08/15/12 08:39:41","165.8521","82.6","215.97","404","60.03","26"
"08/15/12 08:44:43","165.8587","83.7","215.75","410","60.0","27"
"08/15/12 08:49:41","165.8651","85.0","215.63","408","60.03","27"
"08/15/12 08:54:42","165.8716","79.3","213.5","391","60.0","27"
"08/15/12 08:59:41","165.8778","83.0","215.64","405","60.03","27"
"08/15/12 09:04:42","165.8846","90.6","216.67","439","60.0","27"
"08/15/12 09:09:42","165.8919","96.7","216.07","465","60.03","28"
"08/15/12 09:14:42","165.8996","101.7","215.73","484","60.03","28"
"08/15/12 09:19:42","165.9075","103.9","214.57","497","60.0","28"
"08/15/12 09:24:43","165.9158","105.9","214.3","505","60.03","29"
"08/15/12 09:29:43","165.9241","108.2","214.98","514","60.03","30"
"08/15/12 09:34:41","165.9326","112.3","216.0","529","60.03","30"
"08/15/12 09:39:42","165.9414","115.3","216.37","543","60.03","31"
"08/15/12 09:44:42","165.9504","117.8","215.89","553","60.0","31"
"08/15/12 09:49:41","165.9595","119.9","215.76","565","60.03","32"
"08/15/12 09:54:41","165.969","122.5","216.48","575","60.0","32"
"08/15/12 09:59:42","165.9781","125.0","215.96","586","60.0","32"
"08/15/12 10:04:42","165.9873","101.7","215.1","487","60.03","33"
"08/15/12 10:09:42","165.9969","137.3","217.31","634","60.03","33"
"08/15/12 10:14:42","166.0061","109.9","216.06","518","60.0","33"
"08/15/12 10:19:42","166.0151","129.0","216.92","601","60.03","34"
"08/15/12 10:24:43","166.0244","70.4","215.51","349","60.03","34"
"08/15/12 10:29:43","166.0325","127.9","217.43","594","60.0","34"
"08/15/12 10:34:42","166.0409","105.5","216.82","501","60.03","34"
"08/15/12 10:39:41","166.0508","135.7","216.72","630","60.03","35"
"08/15/12 10:44:41","166.0619","143.4","216.65","659","60.03","36"
"08/15/12 10:49:43","166.0728","135.9","217.31","628","60.0","36"
"08/15/12 10:54:42","166.0831","134.6","216.45","620","60.03","36"
"08/15/12 10:59:42","166.093","114.6","216.13","543","60.03","37"
"08/15/12 11:04:43","166.1032","134.3","214.66","632","60.03","37"
"08/15/12 11:09:42","166.1139","149.0","214.96","691","60.0","37"
"08/15/12 11:14:42","166.1256","149.6","215.73","690","60.0","38"
"08/15/12 11:19:43","166.1374","146.7","216.95","676","60.03","38"
"08/15/12 11:24:41","166.1489","152.1","217.19","696","60.0","39"
"08/15/12 11:29:42","166.1607","152.6","216.42","697","60.03","39"
"08/15/12 11:34:42","166.1726","139.8","217.53","644","60.03","39"
"08/15/12 11:39:42","166.1846","160.2","217.56","731","60.03","40"
"08/15/12 11:44:43","166.1957","142.4","216.82","650","60.0","39"
"08/15/12 11:49:43","166.2075","145.9","216.49","672","60.03","40"
"08/15/12 11:54:41","166.2186","149.7","216.83","685","60.07","39"
"08/15/12 11:59:42","166.23","152.3","217.73","696","60.03","39"
"08/15/12 12:04:43","166.2418","145.7","217.18","666","60.03","39"
"08/15/12 12:09:42","166.2537","162.9","216.78","743","60.03","39"
"08/15/12 12:14:43","166.2659","158.6","217.51","723","60.03","40"
"08/15/12 12:19:42","166.2783","159.8","215.29","734","60.03","40"
"08/15/12 12:24:42","166.2907","159.2","217.31","725","60.03","40"
"08/15/12 12:29:42","166.3032","157.8","217.33","720","60.03","41"
"08/15/12 12:34:42","166.3155","159.8","219.09","723","60.03","41"
"08/15/12 12:39:41","166.3278","156.3","217.45","714","60.03","42"
"08/15/12 12:44:42","166.34","157.3","216.73","718","60.0","42"
"08/15/12 12:49:42","166.3522","157.2","216.53","722","60.0","42"
"08/15/12 12:54:43","166.3646","157.7","216.77","713","60.03","42"
"08/15/12 12:59:42","166.3768","159.4","218.15","729","60.07","43"
"08/15/12 13:04:42","166.3894","160.9","218.23","725","60.03","43"
"08/15/12 13:09:42","166.4019","159.7","218.1","724","60.0","43"
"08/15/12 13:14:42","166.4142","158.4","218.34","721","60.03","43"
"08/15/12 13:19:42","166.4265","157.0","217.41","717","60.03","43"
"08/15/12 13:24:43","166.4389","156.1","218.72","707","60.0","43"
"08/15/12 13:29:42","166.451","159.4","217.65","723","60.03","43"
"08/15/12 13:34:42","166.4632","156.3","218.77","707","60.03","43"
"08/15/12 13:39:42","166.4753","153.4","217.19","699","60.0","43"
"08/15/12 13:44:42","166.4872","152.3","218.74","694","60.0","43"
"08/15/12 13:49:43","166.4991","151.2","217.21","695","60.03","43"
"08/15/12 13:54:41","166.5108","150.2","217.66","688","60.03","43"
"08/15/12 13:59:43","166.5225","148.0","216.95","683","60.03","43"
"08/15/12 14:04:42","166.534","147.8","216.82","676","60.03","43"
"08/15/12 14:09:43","166.5456","149.1","217.58","677","60.03","43"
"08/15/12 14:14:41","166.5572","150.4","216.86","693","60.0","42"
"08/15/12 14:19:42","166.5688","146.0","216.82","673","60.0","42"
"08/15/12 14:24:42","166.5801","143.7","216.44","665","60.0","41"
"08/15/12 14:29:42","166.5912","142.1","216.41","656","60.0","41"
"08/15/12 14:34:43","166.6023","141.1","216.89","649","60.03","40"
"08/15/12 14:39:43","166.6133","141.0","218.25","643","60.03","40"
"08/15/12 14:44:42","166.624","139.1","215.88","640","60.03","39"
"08/15/12 14:49:42","166.6346","132.8","215.5","618","60.0","39"
"08/15/12 14:54:43","166.6448","136.4","216.63","635","60.03","39"
"08/15/12 14:59:41","166.6551","133.3","215.92","620","60.03","38"
"08/15/12 15:04:42","166.6652","125.6","216.13","582","60.03","39"
"08/15/12 15:09:42","166.6746","125.4","215.56","588","60.0","38"
"08/15/12 15:14:42","166.6844","127.2","215.22","597","60.03","38"
"08/15/12 15:19:43","166.6943","124.9","215.34","583","60.03","38"
"08/15/12 15:24:42","166.7038","117.1","215.75","548","60.0","38"
"08/15/12 15:29:42","166.713","113.4","215.96","532","60.03","38"
"08/15/12 15:34:41","166.7218","117.8","215.7","554","60.03","38"
"08/15/12 15:39:43","166.7308","115.5","214.38","547","60.0","38"
"08/15/12 15:44:43","166.7398","111.3","215.31","525","60.0","38"
"08/15/12 15:49:42","166.7483","110.3","215.13","523","60.03","37"
"08/15/12 15:54:41","166.7568","107.5","215.71","512","60.07","37"
"08/15/12 15:59:42","166.765","103.8","215.88","496","60.03","37"
"08/15/12 16:04:42","166.7729","101.8","214.88","487","60.03","36"
"08/15/12 16:09:42","166.7806","97.7","213.63","475","60.0","36"
"08/15/12 16:14:42","166.7882","95.1","214.28","457","60.0","35"
"08/15/12 16:19:42","166.7954","90.1","214.87","437","60.03","35"
"08/15/12 16:24:41","166.8023","87.4","214.55","425","60.0","35"
"08/15/12 16:29:42","166.8089","85.4","215.08","413","60.0","35"
"08/15/12 16:34:42","166.8154","80.9","215.02","395","60.03","34"
"08/15/12 16:39:41","166.8214","76.3","215.22","377","60.0","34"
"08/15/12 16:44:42","166.827","69.4","214.65","347","60.0","34"
"08/15/12 16:49:42","166.8323","69.8","215.09","345","60.03","33"
"08/15/12 16:54:43","166.8375","65.7","214.7","336","60.03","33"
"08/15/12 16:59:41","166.8424","61.1","214.11","314","60.03","33"
"08/15/12 17:04:42","166.8473","63.2","214.64","319","60.0","32"
"08/15/12 17:09:42","166.852","58.2","213.67","85","60.0","32"
"08/15/12 17:14:42","166.856","54.2","213.27","376","60.03","32"
"08/15/12 17:19:41","166.8597","43.1","212.34","332","60.03","31"
"08/15/12 17:24:41","166.8631","36.2","213.5","358","60.03","31"
"08/15/12 17:29:41","166.8661","34.5","214.09","124","60.03","31"
"08/15/12 17:34:41","166.869","30.6","213.8","157","60.03","30"
"08/15/12 17:39:42","166.8715","25.5","213.68","251","60.03","30"
"08/15/12 17:44:42","166.8736","25.0","210.28","53","60.03","30"
"08/15/12 17:49:41","166.8755","34.2","213.77","211","60.0","29"
"08/15/12 17:54:42","166.8775","23.3","212.87","48","60.03","29"
"08/15/12 17:59:43","166.8795","19.4","212.4","214","60.0","29"
"08/15/12 18:04:42","166.8814","11.4","212.94","73","60.03","29"
"08/15/12 18:09:42","166.8829","27.6","213.05","53","60.0","28"
"08/15/12 18:14:42","166.8845","13.5","212.6","14","60.0","28"
"08/15/12 18:19:43","166.8858","11.9","213.19","2","60.03","28"
"08/15/12 18:24:43","166.8868","14.9","213.64","99","60.03","28"
"08/15/12 18:29:42","166.8876","13.5","213.11","164","60.03","27"
"08/15/12 18:34:43","166.8882","7.2","213.55","0","60.03","27"
"08/15/12 18:39:42","166.8886","12.4","213.08","0","60.07","27"
"08/15/12 18:44:42","166.889","13.5","213.06","42","60.0","27"
"08/15/12 18:49:42","166.8892","11.0","213.27","11","60.03","26"
"08/15/12 18:54:43","166.8895","10.7","213.45","1","60.0","26"
"08/15/12 18:59:43","166.8899","13.3","213.6","70","60.0","26"
"08/15/12 19:04:42","166.8902","12.1","213.73","209","60.03","26"
"08/15/12 19:09:42","166.8906","0.0","214.23","0","60.0","26"
"08/15/12 19:24:42","166.8913","0.0","212.41","0","60.03","24"
"08/16/12 06:54:43","166.8919","0.0","212.94","11","60.07","20"
"08/16/12 06:59:41","166.8927","9.8","214.23","119","60.03","20"
"08/16/12 07:04:42","166.8931","14.0","212.65","1","60.03","21"
"08/16/12 07:09:42","166.8937","15.9","213.36","7","60.03","21"
"08/16/12 07:14:43","166.8949","25.5","213.18","174","60.03","21"
"08/16/12 07:19:43","166.8959","10.6","214.18","240","60.03","21"
"08/16/12 08:04:43","166.8999","32.0","214.41","72","60.0","21"
"08/16/12 08:09:42","166.9011","12.2","213.97","10","60.03","21"
"08/16/12 08:14:42","166.9025","13.5","213.97","65","60.03","21"
"08/16/12 08:19:42","166.9042","29.8","213.16","76","60.0","21"
"08/16/12 08:24:42","166.9071","47.6","213.7","359","60.0","21"
"08/16/12 08:29:42","166.9098","26.0","214.23","154","60.0","21"
"08/16/12 08:34:43","166.9123","28.7","213.23","283","60.03","22"
"08/16/12 08:39:43","166.9152","36.7","214.2","92","60.03","22"
"08/16/12 08:44:43","166.9179","30.6","213.0","291","60.03","22"
"08/16/12 08:49:43","166.9191","13.3","213.25","81","60.03","22"
"08/16/12 08:54:42","166.9198","8.3","211.93","109","60.03","21"
