"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/16/12 08:59:42","166.9212","32.7","213.3","126","60.03","21"
"08/16/12 09:04:42","166.9234","36.5","212.63","81","60.03","21"
"08/16/12 09:09:43","166.9252","26.5","212.27","273","60.0","22"
"08/16/12 09:14:42","166.9274","12.9","211.85","98","60.0","22"
"08/16/12 09:19:42","166.9286","14.9","212.21","21","59.96","22"
"08/16/12 09:24:42","166.9295","17.9","214.42","240","60.03","22"
"08/16/12 09:29:42","166.9312","24.3","214.17","241","60.0","21"
"08/16/12 09:34:43","166.9334","29.9","214.64","143","60.03","21"
"08/16/12 09:39:43","166.9354","25.9","213.69","48","60.03","21"
"08/16/12 09:44:43","166.9377","30.2","213.72","163","60.0","21"
"08/16/12 09:49:42","166.9392","14.9","213.61","14","60.0","21"
"08/16/12 09:54:42","166.9412","29.9","214.3","250","60.03","21"
"08/16/12 09:59:42","166.9434","27.9","214.52","23","60.03","21"
"08/16/12 10:04:43","166.9455","19.9","213.81","232","60.0","21"
"08/16/12 10:09:43","166.9481","33.6","214.05","106","60.03","21"
"08/16/12 10:14:43","166.951","43.5","213.85","327","60.0","21"
"08/16/12 10:19:43","166.9549","50.3","214.2","116","60.03","21"
"08/16/12 10:24:43","166.9595","77.5","215.38","379","60.0","22"
"08/16/12 10:29:43","166.9638","51.6","214.62","105","60.03","22"
"08/16/12 10:34:43","166.9713","63.2","215.58","320","60.03","22"
"08/16/12 10:39:42","166.9765","54.0","216.06","100","60.07","22"
"08/16/12 10:44:42","166.9812","40.7","216.38","246","60.03","22"
"08/16/12 10:49:43","166.985","41.6","216.22","235","60.03","22"
"08/16/12 10:54:43","166.9892","44.3","215.22","201","60.03","22"
"08/16/12 10:59:43","166.9967","197.1","218.62","880","60.03","23"
"08/16/12 11:04:43","167.008","124.3","216.53","581","60.07","24"
"08/16/12 11:09:42","167.015","91.3","215.04","442","60.0","24"
"08/16/12 11:14:42","167.0183","25.6","213.74","196","60.03","23"
"08/16/12 11:19:43","167.0209","41.0","214.24","178","60.0","23"
"08/16/12 11:24:42","167.0244","46.6","214.48","229","60.0","23"
"08/16/12 11:29:43","167.0279","37.8","214.72","103","60.0","22"
"08/16/12 11:34:43","167.0318","68.5","215.25","346","60.0","22"
"08/16/12 11:39:42","167.0376","67.6","213.91","339","60.03","22"
"08/16/12 11:44:42","167.0429","44.7","213.34","355","60.03","22"
"08/16/12 11:49:43","167.0459","38.7","213.7","126","60.03","22"
"08/16/12 11:54:42","167.0503","55.6","214.6","337","60.03","22"
"08/16/12 11:59:42","167.0535","30.0","214.06","84","60.03","23"
"08/16/12 12:04:43","167.0575","79.5","215.24","384","60.03","22"
"08/16/12 12:09:42","167.0676","136.1","216.6","632","60.0","24"
"08/16/12 12:14:43","167.0758","100.9","215.98","482","60.03","24"
"08/16/12 12:19:42","167.0833","109.2","216.13","514","60.03","24"
"08/16/12 12:24:43","167.0927","147.8","217.33","676","60.03","24"
"08/16/12 12:29:43","167.1004","89.6","215.09","437","60.03","24"
"08/16/12 12:34:43","167.1055","69.7","215.26","349","60.0","24"
"08/16/12 12:39:44","167.1132","71.2","214.68","355","60.03","24"
"08/16/12 12:44:43","167.1169","29.4","213.06","187","60.03","23"
"08/16/12 12:49:43","167.1202","53.8","215.37","382","60.0","23"
"08/16/12 12:54:43","167.1241","42.0","215.91","110","60.03","23"
"08/16/12 12:59:43","167.1265","32.9","214.92","219","60.03","22"
"08/16/12 13:04:43","167.1283","38.4","214.89","281","60.0","22"
"08/16/12 13:09:42","167.132","62.8","215.79","322","60.03","22"
"08/16/12 13:14:43","167.1367","47.3","215.33","400","60.03","22"
"08/16/12 13:19:43","167.1416","63.2","216.77","317","60.03","22"
"08/16/12 13:24:43","167.1471","72.3","217.03","358","60.0","23"
"08/16/12 13:29:43","167.154","145.7","217.92","667","60.0","23"
"08/16/12 13:34:43","167.1627","86.2","216.46","421","60.03","24"
"08/16/12 13:39:43","167.1689","88.3","216.95","428","60.03","24"
"08/16/12 13:44:43","167.1757","69.5","215.49","345","60.03","24"
"08/16/12 13:49:42","167.1817","167.0","218.35","759","60.03","24"
"08/16/12 13:54:43","167.1885","49.0","215.64","365","60.03","24"
"08/16/12 13:59:43","167.1969","122.2","215.48","575","60.03","25"
"08/16/12 14:04:42","167.206","112.0","216.48","530","60.03","25"
"08/16/12 14:09:43","167.2122","97.8","216.01","467","60.0","24"
"08/16/12 14:14:43","167.2213","102.2","215.5","487","60.03","25"
"08/16/12 14:19:43","167.2311","66.3","215.17","332","60.03","25"
"08/16/12 14:24:42","167.2395","61.2","214.77","432","60.03","26"
"08/16/12 14:29:42","167.2484","102.7","215.76","490","60.03","27"
"08/16/12 14:34:43","167.2554","111.2","215.51","516","60.03","25"
"08/16/12 14:39:42","167.2593","40.2","213.81","344","60.0","24"
"08/16/12 14:44:42","167.2664","197.0","218.26","885","60.03","25"
"08/16/12 14:49:42","167.2733","37.7","213.89","114","60.0","24"
"08/16/12 14:54:43","167.2778","41.7","214.52","238","60.03","24"
"08/16/12 14:59:42","167.2815","50.7","214.47","360","60.03","23"
"08/16/12 15:04:43","167.2858","44.6","215.18","185","60.03","23"
"08/16/12 15:09:43","167.2911","66.7","215.53","335","60.03","24"
"08/16/12 15:14:43","167.2952","76.7","214.86","378","60.0","23"
"08/16/12 15:19:42","167.2998","43.7","214.01","280","60.03","23"
"08/16/12 15:24:42","167.3035","50.3","214.01","177","60.0","23"
"08/16/12 15:29:43","167.3065","37.5","213.65","230","60.03","23"
"08/16/12 15:34:43","167.3096","31.2","214.12","241","60.03","22"
"08/16/12 15:39:42","167.3137","66.3","213.78","338","60.03","23"
"08/16/12 15:44:42","167.3197","42.1","213.4","397","60.03","23"
"08/16/12 15:49:42","167.3248","126.7","216.29","584","60.03","23"
"08/16/12 15:54:42","167.3313","161.6","216.4","738","60.0","24"
"08/16/12 15:59:42","167.3354","37.7","214.22","273","60.0","24"
"08/16/12 16:04:43","167.3396","69.2","215.33","234","60.03","24"
"08/16/12 16:09:43","167.3462","88.8","215.63","426","60.03","24"
"08/16/12 16:14:42","167.3516","137.0","217.05","635","60.03","24"
"08/16/12 16:19:42","167.356","31.2","213.76","77","60.0","24"
"08/16/12 16:24:43","167.3587","31.8","213.07","164","60.0","23"
"08/16/12 16:29:43","167.3646","42.8","213.67","390","60.03","24"
"08/16/12 16:34:43","167.3674","27.8","212.09","233","60.03","23"
"08/16/12 16:39:43","167.3733","53.3","213.48","159","60.03","24"
"08/16/12 16:44:43","167.3765","31.0","213.29","82","60.03","23"
"08/16/12 16:49:43","167.3787","26.5","213.8","78","60.03","23"
"08/16/12 16:54:43","167.3811","16.6","213.45","267","60.0","23"
"08/16/12 16:59:43","167.3826","12.2","213.99","3","60.03","22"
"08/16/12 17:04:43","167.384","18.4","214.81","13","60.03","22"
"08/16/12 17:09:43","167.3854","14.1","214.47","76","60.03","22"
"08/16/12 17:14:43","167.3866","12.2","213.39","13","60.03","22"
"08/16/12 17:19:43","167.3877","20.3","213.58","140","60.03","22"
"08/16/12 17:24:43","167.3886","14.7","214.4","7","60.0","21"
"08/16/12 17:29:43","167.3899","24.1","214.32","45","60.03","21"
"08/16/12 17:34:43","167.391","14.3","213.52","0","60.03","21"
"08/16/12 17:39:42","167.3915","0.0","213.53","0","60.07","21"
"08/16/12 17:44:43","167.3918","0.0","213.91","0","60.03","20"
"08/16/12 17:49:42","167.3922","13.3","212.37","1","60.03","20"
"08/16/12 17:54:42","167.393","11.9","213.44","0","60.03","20"
"08/16/12 17:59:43","167.3939","4.0","212.8","236","60.03","20"
"08/16/12 18:04:42","167.3948","15.1","212.37","225","60.03","20"
"08/16/12 18:09:42","167.3953","15.7","213.12","154","60.03","20"
"08/16/12 18:14:42","167.396","11.9","213.11","174","60.03","20"
"08/17/12 06:44:42","167.3966","0.0","213.33","0","60.03","13"
"08/17/12 06:49:43","167.3971","8.8","213.11","0","60.03","13"
"08/17/12 06:54:44","167.3979","11.2","212.52","5","60.0","13"
"08/17/12 06:59:42","167.3989","13.6","213.38","27","60.03","14"
"08/17/12 07:04:42","167.4001","17.1","212.61","87","60.03","14"
"08/17/12 07:09:43","167.4015","29.4","214.63","116","60.0","15"
"08/17/12 07:14:43","167.4032","19.5","213.9","99","60.03","15"
"08/17/12 07:19:43","167.4052","32.2","212.73","41","60.03","15"
"08/17/12 07:24:43","167.4075","28.0","213.52","107","60.03","15"
"08/17/12 07:29:43","167.4101","39.3","213.84","273","60.0","15"
"08/17/12 07:34:43","167.4129","35.0","213.48","98","60.03","15"
"08/17/12 07:39:42","167.4162","39.1","213.41","173","60.03","16"
"08/17/12 07:44:43","167.4197","42.6","214.46","361","60.0","16"
"08/17/12 07:49:44","167.4237","63.7","214.33","249","60.03","16"
"08/17/12 07:54:42","167.4278","70.2","214.13","391","60.03","17"
"08/17/12 07:59:42","167.4318","58.2","214.81","81","60.03","17"
"08/17/12 08:04:43","167.4364","64.6","214.73","328","60.03","17"
"08/17/12 08:09:43","167.4416","68.7","213.72","341","60.0","17"
"08/17/12 08:14:42","167.447","72.7","215.44","360","60.0","17"
"08/17/12 08:19:42","167.4529","77.5","215.68","382","60.0","17"
"08/17/12 08:24:43","167.459","80.7","215.75","397","60.0","17"
"08/17/12 08:29:44","167.4655","84.4","215.89","413","60.0","18"
"08/17/12 08:34:46","167.4722","88.1","216.17","424","60.0","18"
"08/17/12 08:39:45","167.4792","91.9","215.59","440","60.03","18"
"08/17/12 08:44:45","167.4864","95.7","215.64","460","60.03","18"
"08/17/12 08:49:45","167.4941","99.2","216.18","476","60.03","18"
"08/17/12 08:54:46","167.5019","102.4","216.52","488","60.03","18"
"08/17/12 08:59:45","167.51","106.2","216.79","503","60.0","19"
"08/17/12 09:04:46","167.5184","109.8","215.41","522","60.03","19"
"08/17/12 09:09:46","167.5271","113.3","215.94","532","60.0","19"
"08/17/12 09:14:44","167.536","116.7","216.94","543","60.03","19"
"08/17/12 09:19:44","167.5452","119.4","217.27","559","60.0","19"
"08/17/12 09:24:45","167.5546","122.8","217.08","576","60.03","19"
"08/17/12 09:29:44","167.5642","125.1","217.53","583","60.03","19"
"08/17/12 09:34:45","167.5741","128.3","217.24","593","60.03","19"
"08/17/12 09:39:46","167.5843","131.4","217.77","606","60.03","20"
"08/17/12 09:44:45","167.5946","133.9","217.93","618","60.07","20"
"08/17/12 09:49:46","167.6051","136.1","218.64","627","60.03","20"
"08/17/12 09:54:45","167.6158","138.9","218.96","638","60.0","20"
"08/17/12 09:59:45","167.6268","141.5","218.18","646","60.03","20"
"08/17/12 10:04:44","167.6377","143.0","218.36","654","60.03","21"
"08/17/12 10:09:44","167.649","144.6","217.47","667","60.03","22"
"08/17/12 10:14:44","167.6603","146.8","217.07","676","60.03","22"
"08/17/12 10:19:45","167.672","149.7","217.35","683","60.0","22"
"08/17/12 10:24:44","167.6836","152.3","217.41","700","60.03","22"
"08/17/12 10:29:44","167.6956","153.4","218.41","699","60.0","22"
"08/17/12 10:34:44","167.7076","155.4","217.49","708","60.03","22"
"08/17/12 10:39:45","167.7198","157.0","217.1","720","60.0","23"
"08/17/12 10:44:45","167.732","159.5","217.09","727","60.0","23"
"08/17/12 10:49:46","167.7446","160.8","217.72","735","60.03","23"
"08/17/12 10:54:45","167.7571","161.7","217.61","734","60.0","23"
"08/17/12 10:59:45","167.7697","162.4","217.58","739","60.03","23"
"08/17/12 11:04:44","167.7824","163.1","217.89","741","60.03","24"
"08/17/12 11:09:44","167.7952","165.5","217.72","752","60.03","24"
"08/17/12 11:14:45","167.8082","166.9","218.19","757","60.03","24"
"08/17/12 11:19:46","167.8212","168.0","218.87","760","60.03","24"
"08/17/12 11:24:44","167.8343","169.2","219.07","763","60.03","24"
"08/17/12 11:29:45","167.8476","169.3","218.69","768","60.03","24"
"08/17/12 11:34:46","167.8607","170.1","218.44","772","60.03","25"
"08/17/12 11:39:46","167.874","171.8","218.35","775","60.03","24"
"08/17/12 11:44:45","167.8873","172.2","218.04","777","60.0","25"
"08/17/12 11:49:45","167.9008","172.4","217.84","779","60.03","25"
"08/17/12 11:54:46","167.9143","173.3","217.9","782","60.0","25"
"08/17/12 11:59:45","167.9278","173.2","217.83","784","60.03","25"
"08/17/12 12:04:46","167.9413","174.7","218.04","787","60.03","25"
"08/17/12 12:09:44","167.9548","173.4","218.07","778","60.07","26"
"08/17/12 12:14:46","167.9683","173.9","218.41","788","60.07","26"
"08/17/12 12:19:45","167.9819","173.7","217.47","786","60.0","26"
"08/17/12 12:24:45","167.9953","172.5","217.59","781","60.03","26"
"08/17/12 12:29:45","168.0089","174.2","218.07","786","60.03","26"
"08/17/12 12:34:45","168.0224","173.9","218.05","791","60.03","26"
"08/17/12 12:39:45","168.036","174.7","218.95","789","60.03","26"
"08/17/12 12:44:45","168.0496","173.8","218.66","781","60.03","26"
"08/17/12 12:49:46","168.0631","173.7","217.73","781","59.96","26"
"08/17/12 12:54:45","168.0767","174.1","217.5","788","60.03","26"
"08/17/12 12:59:45","168.0902","171.9","218.1","777","60.03","26"
"08/17/12 13:04:46","168.1035","172.3","218.51","780","60.0","27"
"08/17/12 13:09:46","168.1169","170.9","217.71","776","60.03","27"
"08/17/12 13:14:44","168.13","169.2","217.73","769","60.03","27"
"08/17/12 13:19:45","168.1432","169.0","217.75","766","60.03","27"
"08/17/12 13:24:46","168.1564","167.5","217.22","759","60.0","28"
"08/17/12 13:29:45","168.1694","167.8","218.61","756","60.03","27"
"08/17/12 13:34:45","168.1825","166.5","217.61","757","60.0","27"
"08/17/12 13:39:45","168.1955","167.3","218.3","756","60.03","27"
"08/17/12 13:44:45","168.2085","165.9","218.32","749","60.03","27"
"08/17/12 13:49:45","168.2214","163.4","218.55","739","60.03","27"
"08/17/12 13:54:45","168.2341","163.3","218.53","739","60.03","27"
"08/17/12 13:59:45","168.2468","162.4","218.28","739","60.0","27"
"08/17/12 14:04:45","168.2593","161.2","217.75","732","60.03","27"
"08/17/12 14:09:45","168.2719","159.9","219.01","725","60.03","26"
"08/17/12 14:14:45","168.2843","158.6","218.31","721","60.03","26"
"08/17/12 14:19:45","168.2966","155.8","217.58","712","60.03","27"
"08/17/12 14:24:45","168.3087","155.3","217.09","709","60.03","26"
"08/17/12 14:29:46","168.3207","152.6","217.75","697","60.07","27"
"08/17/12 14:34:45","168.3325","150.4","217.55","687","60.03","27"
"08/17/12 14:39:46","168.3442","149.2","218.21","679","60.03","27"
"08/17/12 14:44:46","168.3556","147.4","217.56","673","60.0","27"
"08/17/12 14:49:46","168.3669","145.3","218.24","667","60.0","27"
"08/17/12 14:54:44","168.3781","142.6","217.76","655","60.03","27"
"08/17/12 14:59:46","168.3892","141.4","217.18","652","60.03","27"
"08/17/12 15:04:44","168.3999","138.5","217.2","641","60.03","27"
"08/17/12 15:09:45","168.4107","136.0","218.09","623","60.0","27"
"08/17/12 15:14:45","168.4212","134.0","216.99","621","60.0","27"
"08/17/12 15:19:45","168.4315","130.9","216.97","612","60.03","27"
"08/17/12 15:24:44","168.4416","128.6","216.38","598","60.0","27"
"08/17/12 15:29:46","168.4515","125.5","216.13","583","60.03","27"
"08/17/12 15:34:46","168.4612","123.1","216.72","573","60.03","27"
"08/17/12 15:39:44","168.4707","119.9","216.39","563","60.0","28"
"08/17/12 15:44:44","168.4799","117.9","216.76","549","60.03","27"
"08/17/12 15:49:45","168.489","114.7","216.3","541","60.0","27"
"08/17/12 15:54:45","168.4978","112.5","216.31","530","60.03","27"
"08/17/12 15:59:46","168.5064","108.7","216.3","517","60.03","27"
"08/17/12 16:04:44","168.5147","106.3","216.21","503","60.03","27"
"08/17/12 16:09:44","168.5229","102.8","216.22","488","60.0","27"
"08/17/12 16:14:45","168.5308","99.6","216.27","478","60.03","27"
"08/17/12 16:19:45","168.5384","97.0","216.15","462","60.0","26"
"08/17/12 16:24:45","168.5458","93.2","216.13","446","60.03","26"
"08/17/12 16:29:46","168.553","90.7","216.26","435","60.03","26"
"08/17/12 16:34:46","168.5598","85.8","216.09","421","60.03","26"
"08/17/12 16:39:44","168.5664","82.5","215.25","404","60.03","26"
"08/17/12 16:44:45","168.572","57.7","215.1","304","60.03","26"
"08/17/12 16:49:45","168.5775","75.0","215.56","375","60.03","25"
"08/17/12 16:54:45","168.5831","66.5","216.14","330","60.03","25"
"08/17/12 16:59:46","168.5882","69.2","215.83","193","60.03","25"
"08/17/12 17:04:46","168.5921","39.8","215.32","340","60.03","25"
"08/17/12 17:09:45","168.597","63.1","214.82","322","60.03","25"
"08/17/12 17:14:45","168.6014","43.6","215.22","277","60.03","25"
"08/17/12 17:19:46","168.6053","47.9","215.31","300","60.0","25"
"08/17/12 17:24:45","168.6092","40.3","215.56","258","60.0","25"
"08/17/12 17:29:45","168.6129","41.5","214.66","153","60.03","25"
"08/17/12 17:34:45","168.6163","36.0","214.86","122","60.03","24"
"08/17/12 17:39:46","168.6194","33.0","214.14","272","60.0","24"
"08/17/12 17:44:45","168.6222","38.3","214.23","290","60.0","24"
"08/17/12 17:49:45","168.6247","34.7","213.01","201","60.03","24"
"08/17/12 17:54:45","168.627","31.6","213.74","315","60.0","24"
"08/17/12 17:59:45","168.6289","32.1","213.54","295","60.03","24"
"08/17/12 18:04:46","168.6305","20.2","214.17","74","60.03","24"
"08/17/12 18:09:46","168.632","14.5","214.05","15","60.03","24"
"08/17/12 18:14:46","168.6331","14.0","213.85","3","60.03","23"
"08/17/12 18:19:46","168.6341","13.7","213.8","0","60.0","23"
"08/17/12 18:24:46","168.6349","7.4","213.95","199","60.03","23"
"08/17/12 18:29:44","168.6356","0.0","212.84","0","60.03","23"
"08/17/12 18:34:44","168.636","0.0","213.08","36","60.03","23"
"08/17/12 18:39:44","168.6364","0.0","212.31","0","60.0","23"
"08/17/12 18:44:46","168.6366","0.0","212.98","0","60.03","22"
"08/17/12 18:49:44","168.6368","0.0","212.73","0","60.03","22"
"08/17/12 18:54:45","168.6368","0.0","212.94","0","60.0","21"
"08/17/12 18:59:45","168.6369","0.0","214.19","0","60.03","20"
"08/18/12 06:54:46","168.6373","0.0","212.31","0","60.03","15"
"08/18/12 06:59:46","168.6381","17.2","212.6","290","60.0","16"
"08/18/12 07:04:45","168.6391","24.5","211.96","149","60.03","17"
"08/18/12 07:09:45","168.6404","22.3","212.81","243","60.07","17"
"08/18/12 07:14:45","168.6416","14.4","212.85","2","60.0","18"
"08/18/12 07:19:46","168.6426","11.3","214.57","5","60.07","18"
"08/18/12 07:24:46","168.6434","23.2","214.58","188","60.0","18"
"08/18/12 07:29:45","168.6451","27.2","215.01","77","60.0","18"
"08/18/12 07:34:45","168.6476","33.2","215.52","80","60.03","19"
"08/18/12 07:39:45","168.6513","46.0","215.92","122","60.0","19"
"08/18/12 07:44:45","168.6531","21.7","215.47","235","60.0","19"
"08/18/12 07:49:45","168.6545","25.2","214.74","159","60.0","20"
"08/18/12 07:54:46","168.6559","11.6","214.98","15","60.03","19"
"08/18/12 07:59:46","168.659","80.6","215.72","395","60.0","20"
"08/18/12 08:04:45","168.664","45.4","214.83","274","60.03","20"
"08/18/12 08:09:45","168.6684","60.7","215.34","311","60.03","21"
"08/18/12 08:14:45","168.67","11.1","213.29","226","60.03","21"
"08/18/12 08:19:46","168.6713","31.6","213.97","40","60.0","20"
"08/18/12 08:24:45","168.6747","25.6","213.34","116","60.03","21"
"08/18/12 08:29:44","168.6771","29.0","213.93","174","60.0","21"
"08/18/12 08:34:45","168.6824","98.6","215.61","475","60.03","22"
"08/18/12 08:39:46","168.6893","94.2","215.79","452","60.0","22"
"08/18/12 08:44:45","168.697","114.4","215.71","537","60.0","23"
"08/18/12 08:49:45","168.704","52.4","213.84","401","60.03","23"
"08/18/12 08:54:45","168.7093","38.9","214.4","245","60.0","23"
"08/18/12 08:59:46","168.7121","36.0","214.16","148","60.0","23"
"08/18/12 09:04:46","168.7194","122.4","216.64","571","60.03","23"
"08/18/12 09:09:45","168.726","87.8","215.94","423","60.0","23"
"08/18/12 09:14:45","168.7328","130.4","216.73","605","60.0","24"
"08/18/12 09:19:45","168.7396","33.6","214.03","91","60.03","24"
"08/18/12 09:24:46","168.7478","115.1","215.98","545","60.03","24"
"08/18/12 09:29:46","168.757","119.9","215.97","565","60.0","25"
"08/18/12 09:34:46","168.7665","130.7","216.15","608","60.0","25"
"08/18/12 09:39:44","168.776","72.7","214.83","360","60.0","25"
"08/18/12 09:44:45","168.7858","150.7","217.26","693","60.03","26"
"08/18/12 09:49:45","168.7928","48.8","214.06","307","60.03","26"
"08/18/12 09:54:45","168.799","43.1","214.02","370","60.03","25"
"08/18/12 09:59:46","168.8048","107.3","215.27","512","60.03","26"
"08/18/12 10:04:45","168.8107","41.4","213.39","271","60.03","25"
"08/18/12 10:09:45","168.8127","34.4","212.94","207","60.03","24"
"08/18/12 10:14:45","168.8233","184.8","217.37","836","60.03","26"
"08/18/12 10:19:45","168.8302","22.5","212.6","287","60.03","25"
"08/18/12 10:24:46","168.8323","13.6","213.13","4","60.0","25"
"08/18/12 10:29:45","168.833","14.0","212.43","69","60.03","24"
"08/18/12 10:34:45","168.8337","12.7","212.43","6","60.0","23"
"08/18/12 10:39:46","168.8344","16.1","212.84","30","60.0","22"
"08/18/12 10:44:45","168.8359","35.3","213.79","237","60.0","22"
"08/18/12 10:49:45","168.8434","175.6","217.01","801","60.0","23"
"08/18/12 10:54:46","168.8527","121.0","216.41","565","60.03","25"
"08/18/12 10:59:46","168.8634","168.3","217.43","766","60.07","26"
"08/18/12 11:04:46","168.8717","84.3","215.0","412","60.03","26"
"08/18/12 11:09:45","168.8812","195.8","217.26","888","60.03","27"
"08/18/12 11:14:45","168.8925","103.8","215.24","495","60.03","28"
"08/18/12 11:19:45","168.8999","133.7","216.41","619","60.0","27"
"08/18/12 11:24:46","168.9139","168.7","217.13","772","60.03","29"
"08/18/12 11:29:45","168.9228","43.5","214.37","389","60.03","28"
"08/18/12 11:34:45","168.9323","44.6","214.45","92","60.0","28"
"08/18/12 11:39:45","168.945","177.4","218.02","805","60.03","29"
"08/18/12 11:44:45","168.9574","195.8","218.29","883","60.0","30"
"08/18/12 11:49:46","168.9626","44.1","215.33","321","60.0","28"
"08/18/12 11:54:45","168.9711","196.4","218.96","882","60.03","29"
"08/18/12 11:59:45","168.9817","45.6","215.76","284","60.07","29"
"08/18/12 12:04:45","168.9907","190.1","218.65","843","60.03","30"
"08/18/12 12:09:45","168.998","79.3","216.5","392","60.0","28"
"08/18/12 12:14:45","169.0057","90.7","216.07","437","60.03","28"
"08/18/12 12:19:46","169.0147","159.6","217.94","721","60.03","29"
"08/18/12 12:24:45","169.0284","175.7","218.2","796","60.0","30"
"08/18/12 12:29:45","169.0421","176.8","218.39","799","60.03","31"
"08/18/12 12:34:45","169.0531","185.6","218.08","835","60.03","31"
"08/18/12 12:39:46","169.0657","147.7","218.3","680","60.03","32"
"08/18/12 12:44:45","169.0779","188.0","219.35","837","60.03","32"
"08/18/12 12:49:46","169.0876","196.0","219.71","871","60.0","32"
"08/18/12 12:54:46","169.1002","76.8","215.85","380","60.03","32"
"08/18/12 12:59:46","169.1089","195.8","218.17","880","60.03","32"
"08/18/12 13:04:46","169.12","158.6","217.95","724","60.03","31"
"08/18/12 13:09:46","169.1303","68.8","215.93","345","60.03","31"
"08/18/12 13:14:46","169.1408","186.7","218.82","837","60.0","32"
"08/18/12 13:19:47","169.1523","196.2","217.92","876","60.03","32"
"08/18/12 13:24:45","169.1629","104.1","215.73","491","60.07","31"
"08/18/12 13:29:45","169.1693","69.4","215.17","349","60.0","30"
"08/18/12 13:34:46","169.1751","84.2","215.46","413","60.03","29"
"08/18/12 13:39:45","169.1814","76.6","215.3","378","60.0","28"
"08/18/12 13:44:45","169.1878","71.7","216.24","355","60.03","28"
"08/18/12 13:49:47","169.1962","60.7","214.67","311","60.0","28"
"08/18/12 13:54:46","169.2051","155.8","217.95","712","60.03","28"
"08/18/12 13:59:45","169.217","92.1","216.51","442","60.03","29"
"08/18/12 14:04:45","169.2277","171.5","217.79","775","60.03","29"
"08/18/12 14:09:46","169.2386","71.5","215.76","352","60.03","29"
"08/18/12 14:14:46","169.2512","70.6","214.83","159","60.03","30"
"08/18/12 14:19:45","169.255","91.6","215.89","442","60.0","28"
"08/18/12 14:24:45","169.2673","172.6","218.32","780","60.03","31"
"08/18/12 14:29:45","169.2753","45.8","215.65","87","60.03","30"
"08/18/12 14:34:46","169.2858","144.5","218.2","663","60.03","31"
"08/18/12 14:39:45","169.2947","145.3","218.06","667","60.03","31"
"08/18/12 14:44:45","169.304","33.9","214.9","144","60.0","31"
"08/18/12 14:49:46","169.3111","146.0","217.91","672","60.0","30"
"08/18/12 14:54:46","169.3211","119.6","217.42","557","60.03","31"
"08/18/12 14:59:45","169.3302","125.1","217.32","579","60.03","31"
"08/18/12 15:04:45","169.3404","135.0","217.38","622","60.0","31"
"08/18/12 15:09:45","169.3509","133.8","217.23","619","60.03","31"
"08/18/12 15:14:46","169.3612","129.6","217.44","600","60.03","32"
"08/18/12 15:19:45","169.3711","126.5","217.21","591","60.03","32"
"08/18/12 15:24:46","169.3809","123.5","217.22","573","60.03","32"
"08/18/12 15:29:46","169.3904","121.6","216.87","564","60.03","32"
"08/18/12 15:34:46","169.3998","120.2","217.33","560","60.0","32"
"08/18/12 15:39:45","169.409","116.7","216.47","546","60.03","32"
"08/18/12 15:44:45","169.418","114.0","216.81","533","60.03","32"
"08/18/12 15:49:46","169.4268","111.1","215.78","525","60.0","32"
"08/18/12 15:54:46","169.4354","109.2","215.99","517","60.03","32"
"08/18/12 15:59:46","169.4437","106.6","216.01","501","60.03","32"
"08/18/12 16:04:45","169.4519","103.5","215.67","496","60.0","31"
"08/18/12 16:09:46","169.4598","101.0","216.08","481","60.0","31"
"08/18/12 16:14:46","169.4675","96.8","215.95","462","60.0","31"
"08/18/12 16:19:46","169.4749","93.6","215.19","450","60.0","31"
"08/18/12 16:24:45","169.4821","90.8","215.37","440","60.0","31"
"08/18/12 16:29:46","169.4889","87.3","215.17","426","60.0","31"
"08/18/12 16:34:46","169.4956","84.1","215.24","411","60.03","31"
"08/18/12 16:39:46","169.502","80.5","215.01","394","60.03","31"
"08/18/12 16:44:47","169.5082","76.9","215.9","379","60.03","31"
"08/18/12 16:49:45","169.514","73.1","215.78","363","60.03","31"
"08/18/12 16:54:46","169.5195","67.8","215.84","339","60.03","31"
"08/18/12 16:59:45","169.5247","68.1","215.57","343","60.03","31"
"08/18/12 17:04:45","169.5296","61.6","215.54","314","60.03","30"
"08/18/12 17:09:46","169.5339","53.1","215.61","351","60.0","30"
"08/18/12 17:14:46","169.5378","55.4","215.39","278","60.0","30"
"08/18/12 17:19:46","169.5418","39.1","216.47","352","60.03","30"
"08/18/12 17:24:45","169.5457","46.1","215.69","308","60.03","29"
"08/18/12 17:29:46","169.5493","38.7","215.87","195","60.03","29"
"08/18/12 17:34:46","169.5527","41.0","216.31","316","60.07","29"
"08/18/12 17:39:45","169.5557","41.8","215.05","108","60.03","28"
"08/18/12 17:44:46","169.5585","29.2","215.43","242","60.03","28"
"08/18/12 17:49:45","169.561","26.0","215.37","155","60.07","28"
"08/18/12 17:54:45","169.5632","29.9","214.61","137","60.03","28"
"08/18/12 17:59:45","169.565","31.0","214.28","55","60.03","28"
"08/18/12 18:04:45","169.5668","14.7","214.85","15","60.07","27"
"08/18/12 18:09:46","169.5682","15.7","214.59","3","60.03","27"
"08/18/12 18:14:46","169.5694","12.6","214.34","5","60.03","26"
"08/18/12 18:19:45","169.57","13.0","213.79","42","60.03","26"
"08/18/12 18:24:45","169.5706","10.8","213.68","3","60.07","25"
"08/18/12 18:29:46","169.5712","0.0","213.69","240","60.03","24"
"08/18/12 18:34:45","169.5718","0.0","214.14","136","60.03","24"
"08/18/12 18:39:45","169.5723","14.7","213.83","24","60.03","23"
"08/18/12 18:44:46","169.5728","11.0","214.4","50","60.0","23"
"08/18/12 18:49:46","169.5732","0.0","213.46","0","60.03","23"
"08/19/12 06:44:48","169.5739","14.7","213.88","3","60.03","15"
"08/19/12 06:49:46","169.5745","14.5","213.55","44","60.0","15"
"08/19/12 06:54:46","169.5754","16.8","213.82","94","60.07","15"
"08/19/12 06:59:45","169.5766","15.7","213.74","226","60.03","16"
"08/19/12 07:04:46","169.578","14.0","212.87","86","60.03","17"
"08/19/12 07:09:46","169.5794","13.4","213.38","224","60.03","17"
"08/19/12 07:14:46","169.581","28.3","212.89","79","60.0","17"
"08/19/12 07:19:47","169.5825","28.9","212.79","98","60.03","18"
"08/19/12 07:24:45","169.5847","20.3","212.44","58","60.0","18"
"08/19/12 07:29:46","169.5871","40.2","213.32","170","60.0","19"
"08/19/12 07:34:46","169.59","38.3","213.48","132","60.0","19"
"08/19/12 07:39:45","169.5933","38.7","213.21","316","60.0","20"
"08/19/12 07:44:46","169.5965","41.8","213.86","308","60.0","21"
"08/19/12 07:49:45","169.5992","13.1","213.09","15","60.0","21"
"08/19/12 07:54:46","169.6007","14.1","212.8","20","60.03","21"
"08/19/12 07:59:46","169.6027","41.4","213.7","190","60.03","21"
"08/19/12 08:04:45","169.6052","32.0","212.49","139","60.03","21"
"08/19/12 08:09:46","169.6078","33.8","212.4","134","60.0","21"
"08/19/12 08:14:47","169.6114","40.5","213.75","391","60.0","22"
"08/19/12 08:19:46","169.6167","77.3","214.89","381","60.03","22"
"08/19/12 08:24:46","169.6228","79.8","214.63","391","60.0","23"
"08/19/12 08:29:46","169.6291","82.6","214.84","403","60.03","24"
"08/19/12 08:34:47","169.6357","81.4","215.15","401","60.03","24"
"08/19/12 08:39:45","169.6423","88.8","214.85","431","60.0","25"
"08/19/12 08:44:46","169.6494","92.1","214.89","441","60.03","26"
"08/19/12 08:49:46","169.6567","95.9","215.79","462","60.07","26"
"08/19/12 08:54:45","169.6643","100.4","215.59","480","60.0","26"
"08/19/12 08:59:45","169.6722","102.8","215.2","487","60.03","26"
"08/19/12 09:04:45","169.6805","101.6","215.25","488","60.0","27"
"08/19/12 09:09:45","169.6866","85.4","214.98","413","60.0","26"
"08/19/12 09:14:47","169.6936","68.6","214.47","346","60.0","26"
"08/19/12 09:19:46","169.6999","85.4","215.62","416","60.0","26"
"08/19/12 09:24:46","169.7066","119.4","215.47","562","60.03","26"
"08/19/12 09:29:45","169.7132","78.0","214.27","383","60.0","26"
"08/19/12 09:34:47","169.7186","66.8","214.62","266","60.03","26"
"08/19/12 09:39:46","169.7247","80.9","214.61","394","60.03","25"
"08/19/12 09:44:46","169.7302","63.5","214.24","324","60.0","26"
"08/19/12 09:49:47","169.7347","40.7","213.94","371","60.03","25"
"08/19/12 09:54:45","169.7386","58.0","213.26","340","60.0","25"
"08/19/12 09:59:46","169.7427","48.1","214.58","80","60.03","25"
"08/19/12 10:04:46","169.7477","62.7","213.92","317","60.0","25"
"08/19/12 10:09:45","169.7526","61.4","214.63","316","60.03","25"
"08/19/12 10:14:46","169.7579","68.1","214.61","345","60.03","25"
"08/19/12 10:19:47","169.7632","75.2","215.62","370","60.0","25"
"08/19/12 10:24:47","169.7687","67.8","216.15","339","60.0","25"
"08/19/12 10:29:45","169.774","71.8","215.7","354","60.03","25"
"08/19/12 10:34:45","169.78","81.3","215.69","399","60.0","25"
"08/19/12 10:39:46","169.7869","85.8","215.74","415","60.0","26"
"08/19/12 10:44:47","169.7936","90.6","216.3","434","60.03","26"
"08/19/12 10:49:47","169.801","101.6","215.44","483","60.0","26"
"08/19/12 10:54:47","169.8092","92.8","216.3","447","60.03","27"
"08/19/12 11:04:47","169.8219","66.5","215.69","332","60.0","27"
"08/19/12 11:09:46","169.8266","52.8","215.48","143","60.0","26"
"08/19/12 11:14:46","169.8305","50.3","214.76","327","60.0","26"
"08/19/12 11:19:45","169.8348","64.5","215.56","328","60.07","26"
"08/19/12 11:24:47","169.8402","72.3","216.12","361","60.03","25"
"08/19/12 11:29:46","169.8501","193.8","218.86","864","60.0","28"
"08/19/12 11:34:46","169.8651","196.1","219.73","874","60.0","30"
"08/19/12 11:39:45","169.8758","113.9","217.07","535","60.0","30"
"08/19/12 11:44:46","169.885","121.0","217.41","565","60.0","29"
"08/19/12 11:49:45","169.8941","111.2","217.38","525","60.0","29"
"08/19/12 11:54:45","169.9025","108.7","217.8","509","60.03","28"
"08/19/12 11:59:47","169.9125","162.0","218.43","737","60.03","29"
"08/19/12 12:04:47","169.9234","151.0","218.52","687","60.03","29"
"08/19/12 12:09:46","169.9339","136.7","217.92","633","60.03","29"
"08/19/12 12:14:47","169.9472","181.0","219.18","810","60.03","30"
"08/19/12 12:19:45","169.9606","165.3","218.71","746","60.03","31"
"08/19/12 12:24:46","169.973","151.3","218.34","686","60.03","31"
"08/19/12 12:29:46","169.9861","169.5","218.69","766","60.03","32"
"08/19/12 12:34:47","169.9992","167.6","218.13","761","60.0","32"
"08/19/12 12:39:45","170.0124","167.1","218.99","750","60.03","32"
"08/19/12 12:44:45","170.0256","167.4","217.98","760","60.03","33"
"08/19/12 12:49:47","170.0386","146.0","217.31","670","60.0","32"
"08/19/12 12:54:47","170.0513","161.4","218.12","735","60.03","32"
"08/19/12 12:59:46","170.0628","160.9","218.37","732","60.0","32"
"08/19/12 13:04:45","170.0758","150.9","218.2","690","60.03","32"
"08/19/12 13:09:46","170.0832","64.6","216.23","326","60.03","30"
"08/19/12 13:14:45","170.0898","98.2","216.28","471","60.0","29"
"08/19/12 13:19:47","170.0999","142.8","218.37","657","60.03","29"
"08/19/12 13:24:45","170.1124","171.1","218.83","771","60.03","30"
"08/19/12 13:29:45","170.1261","163.4","218.25","745","60.03","31"
"08/19/12 13:34:46","170.1355","110.4","217.28","521","60.03","29"
"08/19/12 13:39:46","170.1464","144.2","218.45","663","60.03","30"
"08/19/12 13:44:46","170.1578","154.4","218.87","705","60.03","30"
"08/19/12 13:49:47","170.17","147.2","218.35","672","60.0","31"
"08/19/12 13:54:45","170.1816","153.8","218.84","694","60.0","31"
"08/19/12 13:59:46","170.1942","170.1","219.79","766","60.07","31"
"08/19/12 14:04:46","170.2072","170.8","219.03","772","60.03","32"
"08/19/12 14:09:47","170.22","161.4","218.69","732","60.03","32"
"08/19/12 14:14:47","170.2304","99.9","216.83","473","60.0","31"
"08/19/12 14:19:46","170.2394","134.5","217.22","623","60.03","31"
"08/19/12 14:24:46","170.2501","134.9","217.28","621","60.03","30"
"08/19/12 14:29:46","170.2619","156.4","217.69","716","60.03","30"
"08/19/12 14:34:47","170.273","140.9","216.93","650","60.0","30"
"08/19/12 14:39:47","170.2819","73.8","215.76","367","60.0","29"
"08/19/12 14:44:46","170.2901","109.2","216.57","514","60.0","28"
"08/19/12 14:49:45","170.2984","103.7","216.56","488","60.03","28"
"08/19/12 14:54:46","170.305","94.0","216.78","446","60.03","27"
"08/19/12 14:59:46","170.3117","159.8","218.32","728","60.03","27"
"08/19/12 15:04:46","170.3241","137.6","216.82","637","60.03","28"
"08/19/12 15:09:47","170.3344","111.1","216.3","522","60.0","29"
"08/19/12 15:14:47","170.3432","111.2","216.55","518","60.03","28"
"08/19/12 15:19:45","170.3517","115.4","216.36","544","60.0","28"
"08/19/12 15:24:46","170.3601","111.3","215.79","526","60.03","28"
"08/19/12 15:29:45","170.3692","108.3","216.53","509","60.03","28"
"08/19/12 15:34:46","170.3778","110.6","216.31","521","60.03","28"
"08/19/12 15:39:46","170.3862","96.5","216.47","464","60.0","28"
"08/19/12 15:44:46","170.3934","90.5","216.08","436","60.0","28"
"08/19/12 15:49:47","170.4009","105.4","216.68","499","60.0","27"
"08/19/12 15:54:47","170.4086","97.9","216.16","469","60.03","27"
"08/19/12 15:59:47","170.4161","93.3","215.66","452","60.03","28"
"08/19/12 16:04:46","170.4225","89.3","215.67","432","60.0","27"
"08/19/12 16:09:46","170.4296","99.6","216.42","474","60.03","27"
"08/19/12 16:14:46","170.4371","90.3","215.89","435","60.03","27"
"08/19/12 16:19:46","170.4438","87.7","215.58","428","60.03","27"
"08/19/12 16:24:46","170.4511","92.2","215.24","444","60.03","27"
"08/19/12 16:29:46","170.4571","72.6","215.14","360","60.0","27"
"08/19/12 16:34:46","170.4632","81.1","215.31","398","60.03","26"
"08/19/12 16:39:46","170.4695","87.4","215.94","424","60.03","27"
"08/19/12 16:44:45","170.4765","90.5","215.74","439","60.03","27"
"08/19/12 16:49:46","170.4829","80.6","215.43","396","60.03","27"
"08/19/12 16:54:46","170.4892","78.5","215.81","388","60.03","27"
"08/19/12 16:59:46","170.4944","77.1","215.66","383","60.03","26"
"08/19/12 17:04:46","170.5002","70.6","215.64","352","60.0","26"
"08/19/12 17:09:46","170.5059","71.0","215.56","355","60.0","26"
"08/19/12 17:14:45","170.5112","63.3","215.17","318","60.03","27"
"08/19/12 17:19:46","170.5162","62.9","214.86","317","60.03","27"
"08/19/12 17:24:46","170.5205","56.0","214.7","202","60.03","27"
"08/19/12 17:29:46","170.5244","41.1","215.33","307","60.0","26"
"08/19/12 17:34:47","170.5282","53.1","214.51","339","60.03","26"
"08/19/12 17:39:46","170.5315","43.5","214.41","127","60.07","26"
"08/19/12 17:44:46","170.5345","40.4","214.56","205","60.0","26"
"08/19/12 17:49:46","170.5371","38.4","214.14","181","60.0","25"
"08/19/12 17:54:46","170.5395","32.5","213.96","109","60.03","25"
"08/19/12 17:59:45","170.5416","36.9","214.76","280","60.0","25"
"08/19/12 18:04:47","170.5435","29.6","214.08","243","60.03","25"
"08/19/12 18:09:45","170.545","20.1","213.83","27","60.03","24"
"08/19/12 18:14:46","170.5463","11.8","214.02","3","60.0","24"
"08/19/12 18:19:46","170.5473","16.6","213.73","3","60.0","24"
"08/19/12 18:24:46","170.5482","15.8","213.98","0","60.03","24"
"08/19/12 18:29:46","170.549","14.7","214.24","3","60.03","23"
"08/19/12 18:34:45","170.5496","0.0","214.31","0","60.03","23"
"08/19/12 18:39:45","170.55","0.0","213.7","0","60.03","23"
"08/19/12 18:44:46","170.5504","0.0","213.1","0","60.03","23"
"08/19/12 18:49:45","170.5506","0.0","213.49","203","60.03","23"
"08/19/12 18:54:45","170.5509","0.0","213.62","0","60.03","23"
"08/19/12 18:59:47","170.551","14.1","213.48","99","60.03","22"
"08/20/12 06:49:47","170.5513","11.7","212.87","1","60.03","15"
"08/20/12 06:54:46","170.5521","16.5","212.47","40","60.0","15"
"08/20/12 06:59:45","170.553","11.4","213.91","1","60.0","15"
"08/20/12 07:04:46","170.5541","15.4","213.36","99","60.0","16"
"08/20/12 07:09:46","170.5555","23.5","212.86","24","60.07","17"
"08/20/12 07:14:47","170.5571","16.5","212.93","16","60.03","17"
"08/20/12 07:19:47","170.559","34.9","213.41","158","60.03","17"
"08/20/12 07:24:46","170.5611","33.4","213.35","207","60.0","18"
"08/20/12 07:29:46","170.5635","29.1","212.35","153","60.0","18"
"08/20/12 07:34:46","170.5662","31.3","211.95","322","60.03","18"
"08/20/12 07:39:46","170.5692","36.4","214.35","134","60.03","19"
"08/20/12 07:44:47","170.5725","50.8","214.27","341","60.07","19"
"08/20/12 07:49:47","170.576","40.0","214.01","157","60.03","20"
"08/20/12 07:54:47","170.5799","52.9","213.65","359","60.03","20"
"08/20/12 07:59:47","170.5842","45.1","214.71","422","60.03","20"
"08/20/12 08:04:47","170.5885","44.2","215.49","115","60.03","21"
"08/20/12 08:09:47","170.5927","64.4","214.44","322","60.0","22"
"08/20/12 08:14:46","170.5976","72.5","214.77","357","60.03","22"
"08/20/12 08:19:46","170.6033","73.5","215.89","364","60.03","22"
"08/20/12 08:24:46","170.6094","76.0","215.96","376","60.0","23"
"08/20/12 08:29:47","170.6135","27.8","215.9","240","60.03","23"
"08/20/12 08:34:46","170.6181","102.0","215.25","488","60.0","23"
"08/20/12 08:39:46","170.6246","90.1","214.49","438","60.0","24"
"08/20/12 08:44:46","170.6316","93.4","215.17","452","60.03","24"
"08/20/12 08:49:46","170.6394","114.9","215.3","545","60.0","25"
"08/20/12 08:54:45","170.6431","37.6","213.41","288","60.03","24"
"08/20/12 08:59:46","170.6488","132.0","215.96","613","60.0","25"
"08/20/12 09:04:46","170.6538","43.6","212.97","205","60.03","24"
"08/20/12 09:09:47","170.6587","96.7","215.54","463","60.0","24"
"08/20/12 09:14:47","170.6669","140.1","217.52","645","60.03","25"
"08/20/12 09:19:47","170.6719","32.1","213.91","276","60.03","24"
"08/20/12 09:24:46","170.6765","153.0","217.43","702","60.03","24"
"08/20/12 09:29:47","170.6854","153.3","217.11","697","60.03","25"
"08/20/12 09:34:47","170.6939","96.7","215.89","466","60.03","25"
"08/20/12 09:39:47","170.6994","34.4","214.38","110","60.0","25"
"08/20/12 09:44:47","170.704","34.7","214.27","78","60.03","25"
"08/20/12 09:49:47","170.7132","142.2","216.73","656","60.0","26"
"08/20/12 09:54:47","170.7245","147.6","216.62","677","60.0","26"
"08/20/12 09:59:46","170.7353","140.1","216.58","646","60.03","27"
"08/20/12 10:04:46","170.7463","141.0","216.6","648","60.03","27"
"08/20/12 10:09:46","170.7572","143.0","216.74","662","60.03","28"
"08/20/12 10:14:46","170.7685","147.0","216.67","674","60.0","28"
"08/20/12 10:19:46","170.7802","158.1","217.56","719","60.0","28"
"08/20/12 10:24:46","170.7917","161.2","217.17","736","60.03","29"
"08/20/12 10:29:46","170.8033","148.3","216.9","683","60.03","29"
"08/20/12 10:34:47","170.8149","148.6","216.26","683","60.03","29"
"08/20/12 10:39:47","170.8265","150.3","216.01","692","60.0","30"
"08/20/12 10:44:46","170.8383","151.9","216.26","693","60.0","30"
"08/20/12 10:49:46","170.8501","155.3","216.68","712","60.0","30"
"08/20/12 10:54:46","170.8626","166.9","217.46","756","60.03","30"
"08/20/12 10:59:47","170.8756","152.9","217.83","698","60.0","31"
"08/20/12 11:04:46","170.8836","195.9","218.81","882","60.0","30"
"08/20/12 11:09:46","170.8928","143.6","218.12","650","60.03","30"
"08/20/12 11:14:46","170.8967","39.5","215.39","131","60.0","28"
"08/20/12 11:19:47","170.901","54.4","214.48","369","60.03","27"
"08/20/12 11:24:47","170.906","35.8","214.64","166","60.0","27"
"08/20/12 11:29:47","170.9087","39.9","214.47","291","60.03","26"
"08/20/12 11:34:46","170.9113","27.5","212.98","49","60.0","25"
"08/20/12 11:39:46","170.9125","14.7","212.36","42","60.03","24"
"08/20/12 11:44:46","170.9137","0.0","212.41","0","60.0","23"
"08/20/12 11:49:46","170.9144","16.6","212.94","3","60.0","22"
"08/20/12 11:54:47","170.9173","57.6","215.01","377","60.0","22"
"08/20/12 11:59:46","170.9228","121.0","217.39","561","60.07","22"
"08/20/12 12:04:46","170.9318","102.7","216.55","489","60.03","23"
"08/20/12 12:09:47","170.9392","77.1","215.97","379","60.03","23"
"08/20/12 12:14:47","170.9439","52.1","215.1","377","60.0","23"
"08/20/12 12:19:47","170.9472","40.4","215.38","302","60.0","22"
"08/20/12 12:24:47","170.9515","58.7","215.91","318","60.03","22"
"08/20/12 12:29:47","170.9553","44.9","215.27","347","60.03","22"
"08/20/12 12:34:46","170.9587","40.9","215.0","175","60.0","22"
"08/20/12 12:39:47","170.9609","23.9","214.83","21","60.03","22"
"08/20/12 12:44:47","170.9627","31.2","214.84","198","60.0","21"
"08/20/12 12:49:47","170.9646","37.1","214.78","279","60.03","21"
"08/20/12 12:54:47","170.9676","35.2","214.41","275","60.03","20"
"08/20/12 12:59:46","170.9703","39.1","214.18","72","60.03","20"
"08/20/12 13:04:46","170.9732","35.3","214.61","93","60.03","20"
"08/20/12 13:09:46","170.9764","44.3","214.74","281","60.0","20"
"08/20/12 13:14:47","170.9804","79.5","215.76","390","60.03","20"
"08/20/12 13:19:46","170.9876","84.1","216.18","407","60.0","21"
"08/20/12 13:24:46","170.9952","81.9","215.44","398","60.0","22"
"08/20/12 13:29:46","171.0049","76.4","214.06","375","60.03","23"
"08/20/12 13:34:47","171.0126","94.1","215.08","453","60.0","24"
"08/20/12 13:39:46","171.021","203.5","216.9","912","60.03","24"
"08/20/12 13:44:46","171.0319","40.3","212.64","229","60.0","25"
"08/20/12 13:49:46","171.0404","180.2","216.62","813","60.03","26"
"08/20/12 13:54:47","171.0537","165.7","216.47","762","60.03","28"
"08/20/12 13:59:46","171.0637","163.5","215.65","745","60.0","28"
"08/20/12 14:04:46","171.077","168.4","217.11","766","60.03","29"
"08/20/12 14:09:46","171.0898","162.0","216.39","741","60.03","29"
"08/20/12 14:14:46","171.1023","162.8","216.84","742","60.03","30"
"08/20/12 14:19:47","171.1118","61.5","214.41","226","60.0","29"
"08/20/12 14:24:47","171.1175","144.2","216.25","667","60.03","28"
"08/20/12 14:29:47","171.1237","61.2","214.27","315","60.03","27"
"08/20/12 14:34:47","171.1276","42.4","213.71","172","60.03","26"
"08/20/12 14:39:46","171.1326","76.1","214.11","375","60.0","26"
"08/20/12 14:44:46","171.1393","75.3","213.41","374","60.03","26"
"08/20/12 14:49:46","171.1441","40.1","213.13","115","60.03","26"
"08/20/12 14:54:46","171.1478","34.0","213.58","127","60.03","25"
"08/20/12 14:59:47","171.1499","22.5","213.89","261","60.03","25"
"08/20/12 15:04:46","171.1513","14.5","212.92","82","60.03","24"
"08/20/12 15:09:46","171.1527","18.1","212.95","246","60.0","23"
"08/20/12 15:14:47","171.1538","11.6","212.05","1","60.03","23"
"08/20/12 15:19:47","171.1555","46.4","214.39","309","60.03","22"
"08/20/12 15:24:47","171.1596","47.3","213.72","396","60.0","23"
"08/20/12 15:29:47","171.165","143.6","217.83","658","60.03","23"
"08/20/12 15:34:47","171.1767","160.0","217.7","727","60.0","25"
"08/20/12 15:39:46","171.1832","43.8","214.01","272","60.0","25"
"08/20/12 15:44:48","171.1887","66.1","214.48","258","60.03","25"
"08/20/12 15:49:46","171.1946","49.6","213.26","395","60.0","25"
"08/20/12 15:54:47","171.1996","156.2","217.36","711","60.03","26"
"08/20/12 15:59:47","171.2072","120.6","216.89","562","60.03","26"
"08/20/12 16:04:47","171.2112","32.5","214.21","154","60.03","26"
"08/20/12 16:09:47","171.2134","30.1","214.51","263","60.03","25"
"08/20/12 16:14:47","171.2177","60.9","214.91","450","60.0","26"
"08/20/12 16:19:46","171.2223","47.9","214.17","337","60.03","26"
"08/20/12 16:24:46","171.2249","30.4","214.32","164","60.0","25"
"08/20/12 16:29:47","171.2284","40.6","214.89","251","60.03","25"
"08/20/12 16:34:46","171.2323","31.3","214.85","120","60.03","25"
"08/20/12 16:39:46","171.2364","112.9","216.84","531","60.03","25"
"08/20/12 16:44:47","171.2437","87.7","216.2","424","60.03","26"
"08/20/12 16:49:46","171.25","42.3","214.84","141","60.03","26"
"08/20/12 16:54:46","171.2553","45.3","214.21","289","60.03","26"
"08/20/12 16:59:47","171.2597","53.5","214.47","238","60.03","26"
"08/20/12 17:04:46","171.264","53.7","214.65","216","60.03","26"
"08/20/12 17:09:47","171.268","73.9","215.21","364","60.03","26"
"08/20/12 17:14:46","171.2736","66.1","214.44","333","60.0","27"
"08/20/12 17:19:47","171.2785","62.5","214.46","319","60.0","26"
"08/20/12 17:24:46","171.2821","16.1","214.11","16","60.03","26"
"08/20/12 17:29:47","171.2847","54.9","215.81","126","60.03","26"
"08/20/12 17:34:47","171.2874","14.0","213.54","4","60.03","26"
"08/20/12 17:39:48","171.2886","14.0","214.4","7","60.03","25"
"08/20/12 17:44:47","171.2895","16.1","214.37","4","60.03","25"
"08/20/12 17:49:47","171.2915","34.2","214.16","184","60.03","25"
"08/20/12 17:54:46","171.2933","35.7","213.16","100","60.03","24"
"08/20/12 17:59:47","171.2955","13.6","213.54","80","60.07","25"
"08/20/12 18:04:47","171.2968","18.7","213.2","309","60.03","25"
"08/20/12 18:09:47","171.2986","17.0","213.05","77","60.0","25"
"08/20/12 18:14:47","171.2998","21.9","212.84","238","60.03","25"
"08/20/12 18:19:47","171.3008","13.5","212.44","73","60.03","25"
"08/20/12 18:33:03","171.3024","11.9","212.27","3","60.03","25"
"08/20/12 18:38:04","171.3027","0.0","212.68","0","60.03","25"
"08/20/12 18:43:04","171.303","11.4","212.09","0","60.03","25"
"08/20/12 18:48:04","171.303","0.0","213.17","0","60.07","23"
"08/21/12 06:38:06","171.303","0.0","213.98","0","60.03","15"
"08/21/12 06:43:05","171.3031","0.0","213.73","0","60.03","16"
"08/21/12 06:48:04","171.3034","0.0","214.24","2","60.07","16"
"08/21/12 06:53:05","171.304","10.2","214.74","9","60.03","17"
"08/21/12 06:58:05","171.3048","12.1","213.89","0","60.07","17"
"08/21/12 07:03:03","171.3057","13.9","213.26","4","60.03","17"
"08/21/12 07:08:03","171.3068","12.7","213.43","136","60.03","17"
"08/21/12 07:13:04","171.308","26.9","213.56","59","60.03","18"
"08/21/12 07:18:04","171.3094","34.1","213.0","69","60.03","18"
"08/21/12 07:23:03","171.311","26.0","212.81","222","60.03","18"
"08/21/12 07:28:03","171.3124","13.4","212.82","7","60.03","18"
"08/21/12 07:33:04","171.314","14.7","212.88","32","60.03","18"
"08/21/12 07:38:05","171.3158","30.0","212.69","198","60.03","19"
"08/21/12 07:43:05","171.3181","30.8","212.99","92","60.07","19"
"08/21/12 07:48:04","171.3205","36.6","211.97","138","60.03","19"
"08/21/12 07:53:04","171.3231","39.3","211.91","93","60.03","19"
"08/21/12 07:58:05","171.326","32.5","212.71","126","60.03","20"
"08/21/12 08:03:04","171.3294","48.2","213.57","96","60.07","20"
"08/21/12 08:08:04","171.3335","44.4","214.49","335","60.0","20"
"08/21/12 08:13:04","171.3375","62.5","215.58","316","60.03","21"
"08/21/12 08:18:03","171.3416","59.1","215.31","108","60.03","21"
"08/21/12 08:23:03","171.3455","40.4","214.29","300","60.03","22"
"08/21/12 08:28:04","171.3505","72.6","214.87","361","60.03","22"
"08/21/12 08:33:04","171.3555","63.8","214.3","326","60.03","22"
"08/21/12 08:38:04","171.3617","86.9","214.94","425","60.03","23"
"08/21/12 08:43:05","171.3684","80.6","215.06","397","60.0","23"
"08/21/12 08:48:03","171.375","90.9","214.72","440","60.03","23"
"08/21/12 08:53:04","171.3824","98.1","214.68","474","60.03","24"
"08/21/12 08:58:04","171.3902","98.1","215.24","471","60.0","25"
"08/21/12 09:03:04","171.3965","93.9","214.75","455","60.03","25"
"08/21/12 09:08:04","171.4041","104.1","215.78","494","60.0","25"
"08/21/12 09:13:04","171.4123","107.8","216.18","511","60.0","26"
"08/21/12 09:18:04","171.4208","110.7","216.08","522","60.03","26"
"08/21/12 09:23:03","171.4295","113.2","216.13","532","60.03","27"
"08/21/12 09:28:04","171.4385","115.9","215.42","547","60.03","27"
"08/21/12 09:33:05","171.4476","117.7","215.04","555","60.03","28"
"08/21/12 09:38:03","171.4568","119.4","215.07","560","60.07","28"
"08/21/12 09:43:03","171.4664","125.1","215.41","584","60.03","28"
