"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/21/12 09:48:04","171.4761","126.1","215.34","593","60.0","28"
"08/21/12 09:53:04","171.486","129.8","215.75","606","60.03","29"
"08/21/12 09:58:04","171.4963","134.3","216.17","625","60.0","29"
"08/21/12 10:03:03","171.5068","136.6","216.73","628","60.0","29"
"08/21/12 10:08:04","171.518","139.7","216.55","647","60.0","30"
"08/21/12 10:13:04","171.5274","128.5","216.38","599","60.03","30"
"08/21/12 10:18:04","171.5364","93.7","214.25","453","60.03","30"
"08/21/12 10:23:04","171.5438","85.8","214.45","419","60.03","30"
"08/21/12 10:28:04","171.5515","103.9","216.57","494","60.0","30"
"08/21/12 10:33:03","171.559","80.7","215.05","394","60.0","29"
"08/21/12 10:38:03","171.5668","96.2","216.64","459","60.0","30"
"08/21/12 10:43:03","171.5727","77.2","215.99","380","60.03","29"
"08/21/12 10:48:03","171.5789","86.5","216.03","418","60.03","29"
"08/21/12 10:53:04","171.5845","76.8","215.31","382","60.03","28"
"08/21/12 10:58:04","171.5915","85.7","216.3","415","60.0","29"
"08/21/12 11:03:04","171.5996","131.6","215.69","612","60.0","29"
"08/21/12 11:08:04","171.611","160.7","217.19","733","60.03","31"
"08/21/12 11:13:05","171.6233","153.7","216.92","704","60.03","31"
"08/21/12 11:18:04","171.6352","157.4","216.65","725","60.03","31"
"08/21/12 11:23:04","171.6352","160.7","215.94","733","60.0","32"
"08/21/12 11:28:04","171.6477","160.6","215.72","736","60.0","32"
"08/21/12 11:33:04","171.6602","161.0","216.22","737","60.0","32"
"08/21/12 11:38:03","171.6726","167.3","216.88","760","60.03","32"
"08/21/12 11:43:04","171.6856","173.2","217.16","783","60.0","33"
"08/21/12 11:48:05","171.6962","74.0","215.42","363","60.0","33"
"08/21/12 11:53:03","171.7056","139.9","216.87","646","60.03","32"
"08/21/12 11:58:04","171.7167","100.1","216.91","478","60.07","32"
"08/21/12 12:03:03","171.7242","115.3","216.26","542","60.03","31"
"08/21/12 12:08:04","171.7344","173.0","217.5","789","60.0","32"
"08/21/12 12:13:04","171.7473","170.7","218.2","773","60.03","32"
"08/21/12 12:18:05","171.7605","168.1","217.71","761","60.0","32"
"08/21/12 12:23:03","171.7732","159.9","217.22","730","60.0","33"
"08/21/12 12:28:03","171.786","164.5","215.72","753","60.03","33"
"08/21/12 12:33:04","171.7988","164.2","216.75","753","60.0","33"
"08/21/12 12:38:04","171.8115","162.3","217.23","739","60.0","34"
"08/21/12 12:43:04","171.824","160.4","217.7","728","60.03","34"
"08/21/12 12:48:03","171.8366","162.8","217.13","742","60.0","34"
"08/21/12 12:53:03","171.8493","162.1","217.62","741","60.03","34"
"08/21/12 12:58:04","171.862","162.5","217.44","744","60.03","34"
"08/21/12 13:03:04","171.8745","157.2","216.26","720","60.03","35"
"08/21/12 13:08:04","171.8867","158.4","216.56","724","60.0","36"
"08/21/12 13:13:03","171.899","157.3","217.73","716","60.03","36"
"08/21/12 13:18:03","171.9113","157.7","217.31","720","60.0","37"
"08/21/12 13:23:03","171.9235","159.2","218.11","725","60.0","37"
"08/21/12 13:28:05","171.9359","155.6","216.94","713","60.03","36"
"08/21/12 13:33:03","171.9473","151.4","216.79","693","60.0","36"
"08/21/12 13:38:03","171.9588","142.9","216.86","655","60.03","36"
"08/21/12 13:43:03","171.9707","157.3","217.03","718","60.03","37"
"08/21/12 13:48:05","171.9828","151.2","216.56","689","60.03","36"
"08/21/12 13:53:03","171.9945","149.1","216.97","681","60.0","36"
"08/21/12 13:58:04","172.006","149.5","215.94","691","60.03","35"
"08/21/12 14:03:04","172.0174","144.8","215.88","668","60.03","36"
"08/21/12 14:08:05","172.0289","150.6","217.24","696","60.03","35"
"08/21/12 14:13:04","172.0405","150.3","216.16","692","60.0","36"
"08/21/12 14:18:03","172.0523","155.0","217.24","708","60.03","36"
"08/21/12 14:23:03","172.063","122.6","216.51","574","60.0","35"
"08/21/12 14:28:05","172.075","154.3","217.51","702","60.0","36"
"08/21/12 14:33:04","172.0867","154.9","217.77","702","60.03","36"
"08/21/12 14:38:04","172.0988","156.5","217.34","715","60.03","36"
"08/21/12 14:43:03","172.1078","135.1","217.28","626","60.03","35"
"08/21/12 14:48:04","172.1141","41.1","216.29","266","60.03","34"
"08/21/12 14:53:03","172.1176","65.8","215.08","248","60.0","33"
"08/21/12 14:58:05","172.1269","62.8","215.43","320","60.07","33"
"08/21/12 15:03:03","172.1363","123.4","216.21","574","60.03","33"
"08/21/12 15:08:03","172.1437","107.2","215.72","508","60.0","32"
"08/21/12 15:13:05","172.1554","149.4","216.95","685","60.03","33"
"08/21/12 15:18:05","172.1662","127.9","216.46","591","60.03","34"
"08/21/12 15:23:03","172.1764","135.4","217.29","629","60.03","34"
"08/21/12 15:28:03","172.1868","129.5","216.5","599","60.03","34"
"08/21/12 15:33:04","172.1966","125.7","215.18","588","60.0","34"
"08/21/12 15:38:04","172.2062","120.8","215.36","568","60.03","34"
"08/21/12 15:43:05","172.2154","115.2","215.14","546","60.0","34"
"08/21/12 15:48:03","172.2241","110.9","215.65","525","60.03","35"
"08/21/12 15:53:04","172.2327","110.3","215.97","520","60.0","34"
"08/21/12 15:58:04","172.241","106.4","215.71","503","60.03","34"
"08/21/12 16:03:04","172.2492","99.1","215.3","473","60.03","34"
"08/21/12 16:08:04","172.2573","100.4","215.89","478","60.0","35"
"08/21/12 16:13:04","172.2643","92.6","215.05","446","60.0","34"
"08/21/12 16:18:04","172.2717","92.1","215.53","445","60.0","34"
"08/21/12 16:23:03","172.2785","80.1","214.49","392","60.03","34"
"08/21/12 16:28:04","172.283","46.9","215.3","245","60.03","33"
"08/21/12 16:33:05","172.2867","57.2","214.63","125","60.03","32"
"08/21/12 16:38:03","172.2898","37.9","214.65","321","60.03","32"
"08/21/12 16:43:03","172.2947","73.2","215.36","363","60.03","32"
"08/21/12 16:48:03","172.3009","80.2","215.74","390","60.0","32"
"08/21/12 16:53:04","172.3067","63.1","215.27","321","60.03","32"
"08/21/12 16:58:03","172.3111","75.5","215.51","372","60.03","32"
"08/21/12 17:03:04","172.3167","48.5","213.94","296","60.0","32"
"08/21/12 17:08:05","172.3204","39.8","214.28","211","60.0","32"
"08/21/12 17:13:05","172.324","34.6","214.18","293","60.03","31"
"08/21/12 17:18:03","172.3277","33.6","213.32","193","60.0","30"
"08/21/12 17:23:03","172.3306","67.1","215.19","337","60.03","30"
"08/21/12 17:28:04","172.3356","41.5","214.41","269","60.03","30"
"08/21/12 17:33:04","172.3391","43.5","213.99","116","60.03","30"
"08/21/12 17:38:04","172.3417","35.2","213.12","304","60.03","29"
"08/21/12 17:43:05","172.345","52.6","213.81","306","60.0","29"
"08/21/12 17:48:03","172.3475","45.0","213.16","164","60.0","29"
"08/21/12 17:53:03","172.3507","33.6","213.07","235","60.03","29"
"08/21/12 17:58:04","172.3533","37.1","213.48","253","60.03","29"
"08/21/12 18:03:05","172.3559","37.6","213.48","244","60.0","29"
"08/21/12 18:08:05","172.3584","25.7","213.85","63","60.03","29"
"08/21/12 18:13:03","172.3605","16.3","213.46","319","60.0","29"
"08/21/12 18:18:04","172.3625","17.3","214.16","252","60.03","29"
"08/21/12 18:23:04","172.3642","27.2","213.88","41","60.0","29"
"08/21/12 18:28:03","172.3657","25.2","214.68","207","60.03","29"
"08/21/12 18:33:05","172.3668","11.1","214.38","153","60.0","29"
"08/21/12 18:38:05","172.3675","11.6","214.37","3","60.07","28"
"08/21/12 18:43:03","172.3681","0.0","213.65","0","60.03","28"
"08/21/12 18:48:04","172.3685","7.6","213.18","0","60.03","28"
"08/21/12 18:53:04","172.3688","1.4","213.45","0","60.03","27"
"08/21/12 18:58:04","172.3691","13.2","213.6","9","60.03","27"
"08/22/12 06:58:05","172.3693","0.0","214.33","0","60.0","21"
"08/22/12 07:03:05","172.3696","0.8","212.65","0","60.03","22"
"08/22/12 07:08:07","172.3701","14.9","212.98","14","60.03","22"
"08/22/12 07:13:03","172.3706","6.6","213.98","223","60.03","22"
"08/22/12 07:18:05","172.3713","0.0","213.46","0","60.03","22"
"08/22/12 07:23:04","172.3729","18.8","213.74","99","60.03","22"
"08/22/12 07:28:05","172.3749","26.1","213.15","40","60.03","23"
"08/22/12 07:33:04","172.377","20.7","212.48","314","60.03","23"
"08/22/12 07:38:04","172.3795","29.4","213.97","191","60.03","23"
"08/22/12 07:43:05","172.3822","33.8","214.32","90","60.03","23"
"08/22/12 07:48:04","172.3853","42.9","213.75","183","60.03","24"
"08/22/12 07:53:04","172.3885","48.1","211.55","384","60.03","24"
"08/22/12 07:58:04","172.3921","52.5","212.55","299","60.07","24"
"08/22/12 08:03:04","172.396","40.2","217.83","328","60.0","24"
"08/22/12 08:08:05","172.4002","51.3","216.24","143","60.03","25"
"08/22/12 08:13:05","172.4042","41.6","214.36","354","60.03","25"
"08/22/12 08:18:05","172.4083","63.5","214.35","324","60.03","25"
"08/22/12 08:23:04","172.4134","67.2","213.69","340","60.03","26"
"08/22/12 08:28:05","172.4188","70.9","213.81","355","60.03","26"
"08/22/12 08:33:04","172.4244","74.6","213.97","373","60.0","26"
"08/22/12 08:38:05","172.4304","78.6","214.57","390","60.0","27"
"08/22/12 08:43:03","172.4365","81.7","214.13","402","60.0","27"
"08/22/12 08:48:05","172.4431","85.1","214.64","417","60.0","27"
"08/22/12 08:53:04","172.4498","88.1","215.26","425","60.03","27"
"08/22/12 08:58:05","172.4567","91.9","215.48","442","60.0","27"
"08/22/12 09:03:05","172.4639","94.7","216.5","454","60.0","28"
"08/22/12 09:08:04","172.4714","97.8","215.56","469","60.07","28"
"08/22/12 09:13:05","172.4791","100.5","215.95","480","60.03","28"
"08/22/12 09:18:04","172.4871","102.4","215.93","489","60.03","28"
"08/22/12 09:23:05","172.4952","104.6","214.87","497","60.0","29"
"08/22/12 09:28:04","172.5034","107.6","214.16","511","60.0","29"
"08/22/12 09:33:04","172.5119","110.7","218.55","515","60.03","29"
"08/22/12 09:38:04","172.5207","112.6","216.74","529","60.0","29"
"08/22/12 09:43:05","172.5295","115.3","217.11","542","60.03","30"
"08/22/12 09:48:05","172.5386","117.7","217.05","555","60.0","30"
"08/22/12 09:53:04","172.5479","120.2","218.26","558","60.03","30"
"08/22/12 09:58:05","172.5574","122.7","217.22","573","60.03","31"
"08/22/12 10:03:05","172.567","125.3","217.39","585","60.07","31"
"08/22/12 10:08:04","172.5764","138.0","217.4","633","60.03","31"
"08/22/12 10:13:04","172.5865","133.1","216.83","616","60.03","32"
"08/22/12 10:18:04","172.5968","131.4","215.2","615","60.03","32"
"08/22/12 10:23:04","172.607","133.6","214.97","623","60.03","32"
"08/22/12 10:28:04","172.6176","135.7","214.82","631","60.0","32"
"08/22/12 10:33:05","172.6282","136.0","215.87","628","60.0","32"
"08/22/12 10:38:05","172.6389","138.6","215.33","646","60.0","32"
"08/22/12 10:43:04","172.6497","141.0","214.91","655","60.03","32"
"08/22/12 10:48:04","172.6608","141.9","216.3","657","60.0","32"
"08/22/12 10:53:04","172.6719","144.0","215.42","670","60.0","33"
"08/22/12 10:58:05","172.6832","145.3","217.89","663","60.07","33"
"08/22/12 11:03:05","172.6945","146.4","221.15","662","59.96","33"
"08/22/12 11:08:05","172.706","149.4","216.77","683","60.0","32"
"08/22/12 11:13:04","172.7177","151.4","216.96","694","60.03","33"
"08/22/12 11:18:04","172.7295","151.7","216.88","697","60.0","33"
"08/22/12 11:23:05","172.7413","151.5","216.41","694","60.0","33"
"08/22/12 11:28:05","172.7532","152.6","215.16","707","60.03","33"
"08/22/12 11:33:04","172.765","154.1","215.51","708","60.0","33"
"08/22/12 11:38:04","172.777","153.9","215.62","706","60.0","34"
"08/22/12 11:43:04","172.7889","154.6","215.77","711","60.0","34"
"08/22/12 11:48:04","172.8009","153.6","217.55","702","60.03","35"
"08/22/12 11:53:05","172.8129","154.7","217.18","710","60.03","35"
"08/22/12 11:58:05","172.8251","155.7","217.7","708","60.03","35"
"08/22/12 12:03:04","172.8372","157.0","218.05","716","60.03","35"
"08/22/12 12:08:05","172.8494","156.0","217.8","707","60.03","35"
"08/22/12 12:13:04","172.8615","155.2","216.52","715","60.03","36"
"08/22/12 12:18:04","172.8737","156.6","215.0","722","60.03","36"
"08/22/12 12:23:04","172.886","157.9","216.4","724","60.03","36"
"08/22/12 12:28:05","172.8983","157.6","218.16","718","60.0","35"
"08/22/12 12:33:05","172.9101","156.4","219.76","706","60.03","35"
"08/22/12 12:38:05","172.9223","155.7","217.95","708","60.0","35"
"08/22/12 12:43:05","172.9345","157.5","216.71","722","60.03","35"
"08/22/12 12:48:04","172.9469","159.5","215.37","733","60.03","35"
"08/22/12 12:53:05","172.9593","159.5","214.34","738","60.03","34"
"08/22/12 12:58:05","172.9717","159.3","215.07","735","60.0","34"
"08/22/12 13:03:05","172.984","158.4","216.18","726","60.0","34"
"08/22/12 13:08:05","172.9964","157.7","216.58","722","60.0","35"
"08/22/12 13:13:05","173.0086","156.8","216.06","719","60.03","35"
"08/22/12 13:18:05","173.0209","158.0","216.55","719","60.0","35"
"08/22/12 13:23:04","173.0332","157.1","215.86","719","60.03","35"
"08/22/12 13:28:04","173.0451","149.3","215.94","683","60.0","35"
"08/22/12 13:33:05","173.0566","148.0","216.08","679","60.03","34"
"08/22/12 13:38:05","173.0681","146.0","217.87","671","60.03","35"
"08/22/12 13:43:03","173.0798","152.8","218.3","696","60.03","35"
"08/22/12 13:48:04","173.0913","141.4","217.81","651","60.03","35"
"08/22/12 13:53:04","173.1025","143.1","216.42","657","60.03","35"
"08/22/12 13:58:04","173.1125","101.7","216.12","487","60.0","35"
"08/22/12 14:03:04","173.1192","97.5","216.88","464","60.03","34"
"08/22/12 14:08:04","173.1283","89.9","216.18","433","60.0","33"
"08/22/12 14:13:05","173.1338","70.8","215.09","353","60.0","32"
"08/22/12 14:18:04","173.1398","72.9","214.3","365","60.0","32"
"08/22/12 14:23:04","173.1471","117.6","215.34","556","60.03","32"
"08/22/12 14:28:04","173.1583","148.7","216.77","686","60.03","33"
"08/22/12 14:33:05","173.1698","142.1","217.15","655","60.0","33"
"08/22/12 14:38:04","173.1789","106.6","216.4","508","60.03","33"
"08/22/12 14:43:04","173.1889","142.2","217.12","653","60.0","34"
"08/22/12 14:48:04","173.1996","136.3","216.69","631","60.0","35"
"08/22/12 14:53:05","173.2097","121.5","216.58","569","60.0","35"
"08/22/12 14:58:05","173.2198","131.1","216.95","609","60.03","35"
"08/22/12 15:03:04","173.2299","128.0","216.26","598","60.03","35"
"08/22/12 15:08:04","173.2397","123.9","216.37","580","60.0","36"
"08/22/12 15:13:04","173.2493","123.3","216.71","572","60.03","36"
"08/22/12 15:18:04","173.2588","121.1","215.54","570","60.03","36"
"08/22/12 15:23:04","173.2681","120.1","216.7","564","60.0","35"
"08/22/12 15:28:04","173.2774","117.2","217.23","545","60.03","35"
"08/22/12 15:33:04","173.2864","113.2","216.84","535","60.03","35"
"08/22/12 15:38:05","173.2952","110.0","215.97","516","60.03","36"
"08/22/12 15:43:04","173.3037","108.9","216.26","514","60.03","36"
"08/22/12 15:48:04","173.312","105.9","216.4","501","60.0","35"
"08/22/12 15:53:04","173.3202","103.5","216.06","491","60.03","35"
"08/22/12 15:58:04","173.3281","100.0","216.12","479","60.03","35"
"08/22/12 16:03:04","173.3357","96.8","216.19","462","60.0","35"
"08/22/12 16:08:04","173.3432","94.8","215.63","456","60.03","34"
"08/22/12 16:13:05","173.3503","91.1","216.39","439","60.03","35"
"08/22/12 16:18:05","173.3573","88.2","214.93","428","60.03","35"
"08/22/12 16:23:04","173.3634","81.5","215.29","399","60.0","35"
"08/22/12 16:28:04","173.3699","82.8","215.58","401","60.03","35"
"08/22/12 16:33:05","173.3762","78.6","215.33","385","60.03","35"
"08/22/12 16:38:05","173.3823","75.4","215.29","375","60.03","35"
"08/22/12 16:43:04","173.3879","70.7","214.42","357","60.03","35"
"08/22/12 16:48:04","173.3934","68.5","215.08","343","60.0","35"
"08/22/12 16:53:04","173.3985","64.4","214.69","326","60.0","35"
"08/22/12 16:58:05","173.4034","60.9","214.07","312","60.03","35"
"08/22/12 17:03:04","173.4075","48.5","213.21","433","60.03","35"
"08/22/12 17:08:05","173.4115","48.0","213.49","431","60.03","34"
"08/22/12 17:13:05","173.4154","45.6","212.78","363","60.03","34"
"08/22/12 17:18:04","173.4192","54.3","213.27","144","60.0","34"
"08/22/12 17:23:04","173.4227","46.5","213.2","287","60.07","34"
"08/22/12 17:28:05","173.426","36.3","213.16","236","60.0","34"
"08/22/12 17:33:05","173.429","40.1","213.49","79","60.0","33"
"08/22/12 17:38:04","173.4318","28.9","212.62","248","60.03","33"
"08/22/12 17:43:05","173.4342","29.4","213.73","112","60.0","33"
"08/22/12 17:48:04","173.4364","32.3","213.25","180","60.03","33"
"08/22/12 17:53:05","173.4383","13.4","213.45","300","60.03","32"
"08/22/12 17:58:05","173.44","20.1","213.04","162","60.03","32"
"08/22/12 18:03:05","173.4415","17.5","213.32","39","60.03","32"
"08/22/12 18:08:05","173.4428","14.0","213.42","5","60.03","32"
"08/22/12 18:13:04","173.4438","15.1","213.13","3","60.03","32"
"08/22/12 18:18:05","173.4447","4.4","213.1","0","60.03","32"
"08/22/12 18:23:05","173.4454","14.6","213.27","21","60.03","32"
"08/22/12 18:28:04","173.446","7.7","212.47","92","60.03","31"
"08/22/12 18:33:05","173.4464","14.4","212.12","11","60.03","31"
"08/22/12 18:38:04","173.4468","9.2","212.32","0","60.03","31"
"08/22/12 18:43:05","173.447","0.0","212.58","0","60.03","31"
"08/23/12 06:53:08","173.4474","4.7","213.68","135","60.03","17"
"08/23/12 06:58:05","173.4476","0.0","212.37","87","60.03","17"
"08/23/12 07:03:04","173.4479","0.0","212.18","0","60.03","18"
"08/23/12 07:08:08","173.4484","10.6","212.03","21","60.0","18"
"08/23/12 07:13:06","173.4492","15.4","211.79","5","60.0","18"
"08/23/12 07:18:06","173.4506","29.6","213.51","237","60.03","19"
"08/23/12 07:23:06","173.4525","37.6","212.72","153","60.03","19"
"08/23/12 07:28:04","173.4546","16.9","212.71","78","60.03","20"
"08/23/12 07:33:05","173.4557","15.0","213.2","14","60.03","20"
"08/23/12 07:38:06","173.457","39.2","214.38","263","60.03","20"
"08/23/12 07:43:06","173.4597","33.6","214.66","303","60.0","21"
"08/23/12 07:48:06","173.4633","60.7","214.96","218","60.03","22"
"08/23/12 07:53:04","173.4671","18.6","213.54","198","60.03","23"
"08/23/12 07:58:05","173.4693","26.4","214.46","135","60.03","24"
"08/23/12 08:03:05","173.4716","15.0","214.13","18","60.0","24"
"08/23/12 08:08:05","173.4735","23.1","214.16","31","60.03","24"
"08/23/12 08:13:05","173.4753","38.0","214.36","32","60.03","25"
"08/23/12 08:18:06","173.4781","28.0","214.58","81","60.0","25"
"08/23/12 08:23:06","173.4806","34.9","214.53","100","60.0","25"
"08/23/12 08:28:05","173.4856","79.4","214.28","391","60.03","26"
"08/23/12 08:33:05","173.4917","79.6","214.64","394","60.0","27"
"08/23/12 08:38:05","173.498","78.3","214.66","384","60.03","28"
"08/23/12 08:43:04","173.5027","51.6","213.38","391","60.0","29"
"08/23/12 08:48:05","173.5068","69.4","213.84","348","60.0","29"
"08/23/12 08:53:05","173.5121","69.2","215.17","346","60.0","29"
"08/23/12 08:58:06","173.5169","58.5","214.77","314","60.03","29"
"08/23/12 09:03:06","173.5221","65.6","214.75","333","60.03","29"
"08/23/12 09:08:04","173.5267","38.9","214.31","367","60.0","29"
"08/23/12 09:13:04","173.5315","46.3","214.15","267","60.0","30"
"08/23/12 09:18:05","173.5351","41.9","214.15","276","60.03","30"
"08/23/12 09:23:05","173.5389","51.1","213.28","294","60.03","30"
"08/23/12 09:28:06","173.5423","42.3","212.28","359","60.0","30"
"08/23/12 09:33:05","173.546","38.3","213.68","163","60.03","30"
"08/23/12 09:38:05","173.5494","49.7","214.81","369","60.0","30"
"08/23/12 09:43:05","173.5531","52.4","212.94","418","60.03","30"
"08/23/12 09:48:04","173.5573","82.1","213.47","405","60.03","30"
"08/23/12 09:53:04","173.5632","65.4","214.48","327","60.0","30"
"08/23/12 09:58:05","173.5685","68.5","216.38","343","60.07","30"
"08/23/12 10:03:05","173.5747","91.5","215.22","446","60.0","30"
"08/23/12 10:08:05","173.581","75.5","216.52","371","60.03","30"
"08/23/12 10:13:04","173.5864","68.9","215.71","347","60.03","30"
"08/23/12 10:18:06","173.5921","79.5","215.56","393","60.03","31"
"08/23/12 10:23:05","173.5982","76.5","215.0","377","60.03","31"
"08/23/12 10:28:04","173.6043","80.4","215.53","393","60.03","32"
"08/23/12 10:33:05","173.6101","83.7","214.92","409","60.0","32"
"08/23/12 10:38:05","173.6158","65.5","216.77","330","60.03","32"
"08/23/12 10:43:05","173.6195","46.7","215.07","313","60.0","32"
"08/23/12 10:48:05","173.6226","38.6","214.35","131","60.0","32"
"08/23/12 10:53:04","173.6253","29.2","214.28","213","60.03","32"
"08/23/12 10:58:04","173.6276","31.1","215.38","233","60.0","32"
"08/23/12 11:03:06","173.6296","18.2","214.43","199","60.0","32"
"08/23/12 11:08:04","173.6315","22.7","215.4","301","60.03","31"
"08/23/12 11:13:06","173.6333","24.0","215.07","30","60.03","30"
"08/23/12 11:18:05","173.6351","16.3","214.14","69","60.0","30"
"08/23/12 11:23:05","173.6372","20.1","214.78","175","60.03","30"
"08/23/12 11:28:05","173.6394","34.6","214.49","89","60.0","29"
"08/23/12 11:33:05","173.6419","35.9","213.84","193","60.03","29"
"08/23/12 11:38:05","173.6443","33.6","213.99","196","60.0","29"
"08/23/12 11:43:06","173.6466","35.9","213.94","265","60.0","29"
"08/23/12 11:48:05","173.6491","35.9","214.09","102","60.03","29"
"08/23/12 11:53:05","173.6515","34.7","214.26","74","60.0","29"
"08/23/12 11:58:06","173.6541","30.4","214.09","108","60.03","29"
"08/23/12 12:03:06","173.6571","41.9","213.74","287","60.03","29"
"08/23/12 12:08:06","173.6594","13.7","213.52","258","60.0","29"
"08/23/12 12:13:04","173.6609","12.5","213.17","8","60.0","28"
"08/23/12 12:18:05","173.6618","15.9","213.16","2","60.0","28"
"08/23/12 12:23:05","173.6628","12.5","212.94","148","60.0","28"
"08/23/12 12:28:05","173.6637","14.1","213.69","3","60.03","27"
"08/23/12 12:33:04","173.665","13.6","213.47","64","60.03","27"
"08/23/12 12:38:06","173.6664","28.5","213.52","70","60.0","26"
"08/23/12 12:43:06","173.6681","32.0","214.46","133","59.96","26"
"08/23/12 12:48:06","173.6699","33.9","213.71","250","60.0","26"
"08/23/12 12:53:06","173.6718","34.8","214.37","106","60.0","26"
"08/23/12 12:58:04","173.6738","15.9","214.55","167","60.03","26"
"08/23/12 13:03:05","173.6756","12.2","213.96","103","60.03","26"
"08/23/12 13:08:06","173.6773","17.4","213.97","17","60.0","27"
"08/23/12 13:13:06","173.6788","17.6","213.25","15","60.0","27"
"08/23/12 13:18:04","173.68","24.4","212.94","30","60.03","27"
"08/23/12 13:23:05","173.6816","12.0","212.88","267","60.03","27"
"08/23/12 13:28:06","173.6831","18.4","213.3","167","60.0","28"
"08/23/12 13:33:05","173.6843","19.6","212.99","222","60.03","28"
"08/23/12 13:38:05","173.6854","7.2","213.19","85","60.03","28"
"08/23/12 13:43:05","173.6859","0.0","213.0","131","60.03","27"
"08/23/12 13:48:05","173.6861","0.0","211.95","0","60.0","27"
"08/23/12 13:53:05","173.6866","13.3","212.19","1","60.0","26"
"08/23/12 13:58:05","173.6872","0.0","213.14","0","60.03","26"
"08/23/12 14:03:06","173.6875","0.0","212.59","0","60.03","25"
"08/23/12 14:08:05","173.688","0.0","212.17","7","60.03","24"
"08/23/12 14:13:06","173.6886","0.0","212.98","0","59.96","24"
"08/23/12 14:18:05","173.6892","14.4","212.77","226","60.03","24"
"08/23/12 14:23:05","173.69","7.1","213.21","112","60.0","24"
"08/23/12 14:28:06","173.6906","14.3","213.01","0","60.03","24"
"08/23/12 14:33:06","173.6916","20.3","212.72","77","60.0","24"
"08/23/12 14:38:05","173.6926","16.9","212.38","2","60.0","24"
"08/23/12 14:43:05","173.6936","6.7","212.57","174","60.0","24"
"08/23/12 14:48:06","173.6944","12.2","212.32","1","60.03","24"
"08/23/12 14:53:06","173.6952","16.5","212.42","2","60.0","24"
"08/23/12 14:58:04","173.6961","14.3","212.5","244","60.0","24"
"08/23/12 15:03:05","173.697","14.6","212.38","0","60.0","24"
"08/23/12 15:08:06","173.6979","20.0","212.9","212","60.03","24"
"08/23/12 15:13:06","173.699","12.8","211.96","46","60.03","24"
"08/23/12 15:18:05","173.7","15.8","212.73","108","60.03","24"
"08/23/12 15:23:06","173.7011","11.6","212.0","1","60.03","24"
"08/23/12 15:28:05","173.702","13.8","212.61","8","60.0","24"
"08/23/12 15:33:05","173.7032","16.9","213.37","6","60.03","24"
"08/23/12 15:38:06","173.7046","12.2","212.88","74","60.0","24"
"08/23/12 15:43:05","173.7066","29.0","213.54","24","60.03","24"
"08/23/12 15:48:05","173.709","32.4","214.0","97","60.03","24"
"08/23/12 15:53:06","173.712","42.7","213.54","302","60.03","24"
"08/23/12 15:58:04","173.7147","29.1","214.6","141","60.03","25"
"08/23/12 16:03:05","173.7172","33.2","214.34","289","60.0","25"
"08/23/12 16:08:06","173.7205","37.8","214.41","359","60.0","25"
"08/23/12 16:13:06","173.724","46.4","214.19","291","60.03","25"
"08/23/12 16:18:06","173.7278","43.3","212.86","329","60.03","26"
"08/23/12 16:23:04","173.7303","32.5","213.11","163","60.03","26"
"08/23/12 16:28:04","173.7316","8.6","212.55","121","60.03","25"
"08/23/12 16:33:06","173.7326","15.2","212.61","31","60.03","25"
"08/23/12 16:38:06","173.7331","10.7","212.81","0","60.03","25"
"08/23/12 16:43:04","173.7335","0.0","212.84","0","60.03","24"
"08/23/12 16:48:06","173.7342","0.0","212.86","110","60.03","24"
"08/23/12 16:53:05","173.7352","19.9","213.22","237","60.03","24"
"08/23/12 16:58:05","173.7372","16.4","213.29","165","60.03","24"
"08/23/12 17:03:05","173.7386","12.5","213.96","1","60.03","24"
"08/23/12 17:08:05","173.7394","15.4","213.58","8","60.03","24"
"08/23/12 17:13:05","173.7402","14.1","212.8","57","60.03","24"
"08/23/12 17:18:06","173.7411","16.5","213.31","1","60.03","24"
"08/23/12 17:23:05","173.7423","20.3","213.78","237","60.03","24"
"08/23/12 17:28:05","173.744","21.6","214.08","238","60.0","24"
"08/23/12 17:33:05","173.7459","25.3","213.02","22","60.03","24"
"08/23/12 17:38:06","173.7481","29.6","214.39","129","60.03","24"
"08/23/12 17:43:06","173.7507","19.2","214.26","28","60.03","25"
"08/23/12 17:48:05","173.7524","32.7","214.13","31","60.03","25"
"08/23/12 17:53:05","173.7541","27.3","213.89","203","60.03","25"
"08/23/12 17:58:05","173.756","29.0","214.51","99","60.03","25"
"08/23/12 18:03:05","173.758","34.6","214.35","258","60.03","26"
"08/23/12 18:08:05","173.7596","15.6","213.27","13","60.03","26"
"08/23/12 18:13:05","173.7608","13.6","212.41","9","60.07","25"
"08/23/12 18:18:06","173.7617","12.8","212.95","13","60.0","25"
"08/23/12 18:23:06","173.7625","14.6","212.97","9","60.07","25"
"08/23/12 18:28:05","173.7633","0.3","212.19","159","60.03","24"
"08/23/12 18:33:04","173.764","0.0","212.68","0","60.03","24"
"08/24/12 07:45:59","173.7641","0.0","213.25","0","60.03","20"
"08/24/12 08:11:00","173.7659","0.0","214.7","206","60.03","22"
"08/24/12 08:15:59","173.7667","10.8","214.62","3","60.03","22"
"08/24/12 08:21:00","173.7676","15.1","214.36","84","60.0","23"
"08/24/12 08:26:01","173.7688","14.3","215.02","56","60.0","23"
"08/24/12 08:30:59","173.77","16.5","214.5","10","60.03","23"
"08/24/12 08:36:00","173.7714","25.8","213.81","78","60.03","23"
"08/24/12 08:41:00","173.773","14.4","213.7","155","60.03","24"
"08/24/12 08:46:01","173.7748","13.3","213.62","213","60.07","24"
"08/24/12 08:51:00","173.7767","36.2","212.8","126","60.03","24"
"08/24/12 08:56:01","173.7791","30.2","214.63","184","60.03","25"
"08/24/12 09:01:00","173.7828","65.5","214.44","329","60.03","26"
"08/24/12 09:05:59","173.7888","79.5","216.17","388","60.03","26"
"08/24/12 09:11:00","173.7929","30.6","215.24","219","60.03","27"
"08/24/12 09:16:01","173.7983","90.6","216.61","438","60.0","27"
"08/24/12 09:21:01","173.8055","78.5","215.77","389","60.03","28"
"08/24/12 09:25:59","173.8122","84.2","214.99","409","60.03","28"
"08/24/12 09:31:00","173.8191","83.3","215.16","407","60.0","29"
"08/24/12 09:35:59","173.8268","107.7","214.53","511","60.03","30"
"08/24/12 09:41:00","173.8351","118.9","216.21","559","60.03","30"
"08/24/12 09:51:00","173.8538","109.4","214.92","521","60.03","32"
"08/24/12 09:56:01","173.863","119.0","215.28","560","60.03","32"
"08/24/12 10:01:00","173.8722","119.3","216.3","558","60.0","32"
"08/24/12 10:06:00","173.8814","114.7","216.46","540","60.0","33"
"08/24/12 10:11:00","173.8904","118.6","215.11","556","60.03","33"
"08/24/12 10:16:01","173.9003","129.4","214.95","605","60.0","34"
"08/24/12 10:21:00","173.9102","131.2","215.84","607","60.0","34"
"08/24/12 10:26:00","173.9205","132.1","216.1","614","60.03","35"
"08/24/12 10:31:00","173.9309","136.7","217.4","629","60.03","35"
"08/24/12 10:36:01","173.9416","136.3","217.39","627","60.0","36"
"08/24/12 10:41:00","173.9522","138.5","216.58","640","60.0","36"
"08/24/12 10:46:00","173.963","140.2","216.65","648","60.0","37"
"08/24/12 10:50:59","173.9741","144.0","217.03","663","60.0","38"
"08/24/12 10:56:01","173.9849","148.0","217.53","680","60.07","38"
"08/24/12 11:01:00","173.9953","142.7","216.17","659","60.03","38"
"08/24/12 11:06:00","174.0063","140.1","216.39","650","60.07","38"
"08/24/12 11:11:01","174.0172","141.8","216.82","655","60.03","38"
"08/24/12 11:15:59","174.0282","142.7","216.88","660","60.03","39"
"08/24/12 11:21:00","174.0392","140.8","215.95","650","60.0","39"
"08/24/12 11:26:01","174.0505","145.1","216.36","670","60.03","40"
"08/24/12 11:31:00","174.0618","144.4","216.21","667","60.03","40"
"08/24/12 11:36:00","174.0731","145.7","215.81","677","60.03","40"
"08/24/12 11:41:01","174.0845","144.4","215.75","667","60.03","41"
"08/24/12 11:45:59","174.0957","144.9","215.7","670","60.03","42"
"08/24/12 11:51:00","174.107","152.2","215.33","707","60.03","43"
"08/24/12 11:56:00","174.1183","147.0","217.16","676","60.0","43"
"08/24/12 12:00:59","174.1296","146.5","217.3","678","60.07","43"
"08/24/12 12:06:00","174.1412","148.4","215.95","684","60.0","43"
"08/24/12 12:11:00","174.1527","149.1","215.75","683","60.03","43"
"08/24/12 12:15:59","174.1644","150.2","217.23","690","60.0","44"
"08/24/12 12:21:00","174.1758","150.7","217.09","692","60.0","44"
"08/24/12 12:26:00","174.1873","150.3","216.62","689","60.0","44"
"08/24/12 12:31:00","174.1986","152.1","215.23","704","60.0","44"
"08/24/12 12:35:59","174.2106","147.5","216.38","676","60.0","45"
"08/24/12 12:40:59","174.2222","149.7","215.95","694","60.0","44"
"08/24/12 12:46:01","174.234","150.6","216.75","695","60.0","44"
"08/24/12 12:51:00","174.2457","149.9","216.57","687","60.03","44"
"08/24/12 12:56:00","174.2574","149.5","216.29","693","60.0","44"
"08/24/12 13:01:00","174.2689","148.4","216.06","690","60.03","45"
"08/24/12 13:06:00","174.2806","150.4","216.11","695","60.03","45"
"08/24/12 13:11:00","174.2919","146.1","216.02","673","60.0","46"
"08/24/12 13:16:00","174.3033","146.6","216.67","676","60.0","46"
"08/24/12 13:20:59","174.3146","149.0","216.83","691","60.03","47"
"08/24/12 13:26:01","174.3242","39.7","213.25","365","60.03","46"
"08/24/12 13:31:00","174.3326","54.2","214.43","121","60.0","46"
"08/24/12 13:36:00","174.3359","40.1","214.24","234","60.03","44"
"08/24/12 13:41:00","174.3398","37.4","214.26","196","60.03","43"
"08/24/12 13:46:01","174.3432","40.2","213.87","161","60.0","41"
"08/24/12 13:51:00","174.3505","85.8","215.18","416","60.03","41"
"08/24/12 13:55:59","174.3616","158.8","217.13","728","60.03","43"
"08/24/12 14:01:00","174.3696","28.6","213.8","179","60.03","42"
"08/24/12 14:06:00","174.3727","50.6","213.68","102","60.03","41"
"08/24/12 14:11:00","174.3758","0.0","224.3","0","60.03","40"
"08/24/12 14:15:59","174.3761","125.0","218.68","574","60.0","38"
"08/24/12 14:21:01","174.3845","67.7","215.5","341","60.0","39"
"08/24/12 14:26:00","174.3887","55.6","216.26","375","60.03","38"
"08/24/12 14:30:59","174.394","124.6","218.56","575","60.0","38"
"08/24/12 14:35:59","174.4027","80.9","216.03","394","60.03","38"
"08/24/12 14:41:01","174.4114","98.4","216.5","471","60.0","39"
"08/24/12 14:46:01","174.4224","135.2","216.51","623","60.0","40"
"08/24/12 14:50:59","174.4322","124.3","216.91","580","60.0","42"
"08/24/12 14:56:00","174.4418","121.0","216.5","565","60.03","43"
"08/24/12 15:01:00","174.4515","120.8","216.73","568","60.0","43"
"08/24/12 15:06:01","174.4602","73.8","216.13","364","60.0","43"
"08/24/12 15:11:01","174.4682","107.5","216.9","510","60.03","44"
"08/24/12 15:16:01","174.4769","117.5","216.93","545","60.0","45"
"08/24/12 15:20:59","174.4857","113.3","216.31","536","60.03","46"
"08/24/12 15:26:00","174.4943","108.5","215.69","518","60.0","46"
"08/24/12 15:30:59","174.5026","107.2","215.43","507","60.03","47"
"08/24/12 15:36:00","174.5104","97.4","216.37","462","60.0","48"
"08/24/12 15:41:00","174.519","111.8","215.33","533","60.03","48"
"08/24/12 15:46:00","174.5251","65.5","214.11","330","60.03","47"
"08/24/12 15:51:00","174.5304","61.4","214.59","315","60.03","46"
"08/24/12 15:56:00","174.5376","85.8","215.37","419","60.03","46"
"08/24/12 16:00:59","174.5456","110.2","215.98","521","60.03","45"
"08/24/12 16:06:00","174.554","98.5","216.58","471","60.03","46"
"08/24/12 16:11:00","174.5591","95.4","216.27","456","60.03","45"
"08/24/12 16:16:01","174.5658","88.0","216.45","421","60.03","45"
"08/24/12 16:21:00","174.5723","82.7","216.33","402","60.0","44"
"08/24/12 16:26:01","174.5786","78.8","215.58","384","60.03","44"
"08/24/12 16:30:59","174.5846","73.0","215.25","363","60.03","43"
"08/24/12 16:36:01","174.5899","71.3","214.66","353","60.03","43"
"08/24/12 16:41:00","174.5953","67.4","214.73","336","60.03","43"
"08/24/12 16:46:00","174.6005","65.8","215.18","329","60.03","42"
"08/24/12 16:50:59","174.6055","63.2","214.16","321","60.03","42"
"08/24/12 16:56:01","174.6104","60.0","213.95","311","60.03","41"
"08/24/12 17:01:00","174.6143","43.9","215.24","122","60.07","41"
"08/24/12 17:06:00","174.6183","47.9","214.94","325","60.07","41"
"08/24/12 17:10:59","174.6221","53.1","214.63","354","60.03","40"
"08/24/12 17:16:01","174.6259","41.6","214.77","157","60.0","40"
"08/24/12 17:20:59","174.6293","47.6","216.2","335","60.03","39"
"08/24/12 17:26:01","174.6326","44.0","214.13","345","60.03","38"
"08/24/12 17:31:01","174.6355","31.5","214.15","162","60.03","38"
"08/24/12 17:36:00","174.6382","37.4","214.04","224","60.03","38"
"08/24/12 17:41:01","174.6407","34.4","213.92","84","60.03","37"
"08/24/12 17:46:01","174.6429","31.1","214.07","51","60.03","37"
"08/24/12 17:51:01","174.6448","25.4","213.6","83","60.03","37"
"08/24/12 17:56:00","174.6465","21.3","212.69","74","60.0","36"
"08/24/12 18:01:00","174.648","26.0","212.89","162","60.03","36"
"08/24/12 18:06:01","174.6493","21.9","213.09","206","60.03","35"
"08/24/12 18:11:00","174.6504","15.7","212.78","18","60.03","35"
"08/24/12 18:16:00","174.6514","12.4","212.61","3","60.0","34"
"08/24/12 18:21:00","174.6521","0.0","213.22","6","60.03","34"
"08/24/12 18:26:00","174.6528","0.0","213.66","0","60.07","33"
"08/24/12 18:31:01","174.6533","0.0","213.9","178","60.03","33"
"08/24/12 18:36:01","174.6537","11.1","213.32","41","60.0","32"
"08/24/12 18:41:01","174.654","0.0","213.23","0","60.03","32"
"08/25/12 06:51:01","174.6545","8.9","213.13","103","60.03","23"
"08/25/12 06:56:00","174.655","14.2","213.4","0","60.0","23"
"08/25/12 07:01:00","174.6556","0.0","213.2","0","60.0","23"
"08/25/12 07:06:01","174.6563","13.8","213.51","65","60.07","23"
"08/25/12 07:11:00","174.6573","12.9","213.14","3","60.03","24"
"08/25/12 07:16:01","174.6584","15.2","213.06","63","60.0","24"
"08/25/12 07:21:00","174.6597","19.7","213.21","219","60.0","25"
"08/25/12 07:26:01","174.6612","29.7","214.4","67","60.03","25"
"08/25/12 07:31:01","174.6631","33.6","214.92","177","60.03","25"
"08/25/12 07:36:01","174.6651","24.7","214.87","162","60.03","26"
"08/25/12 07:41:01","174.6674","35.6","214.28","225","60.0","26"
"08/25/12 07:46:00","174.67","38.6","214.18","74","60.03","27"
"08/25/12 07:51:00","174.6728","43.7","214.22","105","60.03","27"
"08/25/12 07:56:00","174.6759","35.8","214.29","288","60.0","28"
"08/25/12 08:01:01","174.6792","47.7","214.18","297","60.0","28"
"08/25/12 08:06:01","174.6827","55.5","213.79","397","60.0","29"
"08/25/12 08:11:01","174.6866","62.9","213.95","241","60.0","30"
"08/25/12 08:15:59","174.6907","41.2","215.18","130","60.0","30"
"08/25/12 08:21:01","174.6946","62.9","214.93","208","60.03","31"
"08/25/12 08:26:01","174.6986","63.0","214.56","344","59.96","31"
"08/25/12 08:30:59","174.7035","73.7","215.6","361","60.03","32"
"08/25/12 08:36:01","174.7083","72.7","215.21","356","60.0","32"
"08/25/12 08:41:00","174.7116","44.0","213.39","212","60.03","32"
"08/25/12 08:46:00","174.7148","45.9","214.23","106","60.0","32"
"08/25/12 08:51:00","174.7175","35.5","213.6","241","60.07","32"
"08/25/12 08:56:00","174.7199","48.1","213.53","377","60.03","32"
"08/25/12 09:01:00","174.7224","33.6","213.54","151","60.03","32"
"08/25/12 09:06:01","174.7245","21.8","212.61","221","60.0","31"
"08/25/12 09:11:00","174.7267","25.0","212.52","220","60.0","31"
"08/25/12 09:16:01","174.7288","30.3","213.25","97","60.03","31"
"08/25/12 09:21:01","174.7309","33.3","212.69","259","60.03","31"
"08/25/12 09:26:01","174.7333","36.2","212.71","238","60.0","31"
"08/25/12 09:31:00","174.7362","35.0","213.86","280","60.03","31"
"08/25/12 09:36:01","174.7397","49.5","214.15","179","60.03","31"
"08/25/12 09:41:00","174.7449","58.0","213.77","131","60.0","32"
"08/25/12 09:46:00","174.7508","107.6","215.09","512","60.03","32"
"08/25/12 09:51:00","174.758","93.7","214.62","451","60.03","32"
"08/25/12 09:56:01","174.7656","113.8","216.04","536","60.0","34"
"08/25/12 10:01:00","174.7748","126.0","217.49","582","60.0","35"
"08/25/12 10:06:00","174.7845","122.3","216.21","569","60.03","36"
"08/25/12 10:11:00","174.7939","119.7","216.0","561","60.0","37"
"08/25/12 10:16:01","174.8032","121.8","216.02","567","60.03","38"
"08/25/12 10:21:01","174.8128","122.6","215.34","579","60.03","38"
"08/25/12 10:26:01","174.8224","123.7","216.03","581","60.03","39"
"08/25/12 10:31:00","174.8322","127.5","215.78","598","60.0","40"
"08/25/12 10:36:01","174.8422","129.0","215.98","604","60.03","41"
"08/25/12 10:41:01","174.8524","131.5","216.02","609","60.03","41"
"08/25/12 10:46:00","174.8627","134.0","216.7","619","60.03","42"
"08/25/12 10:51:01","174.8731","130.7","216.3","609","60.0","42"
"08/25/12 10:56:01","174.8837","138.1","215.42","644","60.03","43"
"08/25/12 11:01:00","174.8945","132.8","215.76","619","60.0","43"
"08/25/12 11:06:01","174.9049","129.4","215.16","602","60.0","43"
"08/25/12 11:11:01","174.9155","147.9","216.32","682","60.07","43"
"08/25/12 11:16:00","174.9252","148.8","216.75","684","60.03","43"
"08/25/12 11:21:00","174.9362","115.8","215.78","546","59.96","43"
"08/25/12 11:26:01","174.9468","144.9","216.14","670","60.0","44"
"08/25/12 11:31:01","174.9582","145.1","215.95","673","60.0","44"
"08/25/12 11:36:01","174.9693","143.2","217.31","658","60.0","45"
"08/25/12 11:41:01","174.9807","143.0","217.25","663","60.03","44"
"08/25/12 11:46:00","174.9919","142.8","217.28","659","60.03","45"
"08/25/12 11:51:00","175.0031","143.6","217.52","658","60.03","45"
"08/25/12 11:56:01","175.0132","151.7","216.17","703","60.03","45"
"08/25/12 12:01:01","175.0224","124.7","215.67","583","60.07","44"
"08/25/12 12:06:01","175.033","131.3","215.11","617","60.0","44"
"08/25/12 12:11:00","175.0423","115.8","215.62","546","60.07","43"
"08/25/12 12:16:00","175.0535","154.3","215.58","712","60.0","44"
"08/25/12 12:21:00","175.065","143.3","215.36","667","60.0","44"
"08/25/12 12:26:01","175.0762","145.2","215.26","676","60.0","45"
"08/25/12 12:31:01","175.0876","145.1","215.09","671","60.03","45"
"08/25/12 12:36:00","175.099","99.1","214.68","479","60.03","46"
"08/25/12 12:41:01","175.1075","150.9","215.88","695","60.0","45"
"08/25/12 12:46:01","175.1193","151.8","215.88","697","60.0","46"
"08/25/12 12:51:01","175.1309","140.2","215.25","650","60.0","46"
"08/25/12 12:56:00","175.1423","149.5","216.48","687","60.03","46"
"08/25/12 13:01:01","175.1536","139.5","216.03","646","60.03","47"
"08/25/12 13:06:01","175.1649","150.9","215.42","699","60.03","47"
"08/25/12 13:11:01","175.1768","151.8","215.13","702","60.03","46"
"08/25/12 13:16:00","175.1882","148.0","215.35","682","60.0","46"
"08/25/12 13:21:01","175.1985","116.8","215.4","549","60.03","46"
"08/25/12 13:26:00","175.2078","127.9","215.99","598","60.03","46"
"08/25/12 13:31:01","175.2197","152.7","215.96","702","60.07","46"
"08/25/12 13:36:01","175.2314","150.8","216.9","695","60.0","46"
"08/25/12 13:41:01","175.2427","139.3","216.4","645","60.0","46"
"08/25/12 13:46:01","175.2539","147.9","216.25","684","60.0","46"
"08/25/12 13:51:01","175.2655","148.3","216.54","684","60.0","46"
"08/25/12 13:56:01","175.2771","153.4","216.77","701","60.03","46"
"08/25/12 14:01:01","175.2866","110.8","215.31","525","60.03","45"
"08/25/12 14:06:01","175.2968","125.6","215.76","588","60.03","45"
"08/25/12 14:11:01","175.3063","115.9","215.26","545","60.03","44"
"08/25/12 14:16:00","175.3145","109.7","214.98","518","60.03","44"
"08/25/12 14:21:00","175.3229","105.5","214.65","504","60.0","44"
"08/25/12 14:26:01","175.3301","91.5","214.67","441","60.03","43"
"08/25/12 14:31:01","175.3379","91.8","215.18","444","60.07","43"
"08/25/12 14:36:01","175.3454","113.0","216.23","531","60.03","43"
"08/25/12 14:41:01","175.3546","117.5","215.82","556","60.03","43"
"08/25/12 14:46:01","175.3639","113.5","216.05","531","60.0","43"
"08/25/12 14:51:01","175.3731","104.6","216.02","495","60.0","43"
"08/25/12 14:56:00","175.3782","37.2","214.22","242","60.0","41"
"08/25/12 15:01:01","175.3813","47.0","213.81","259","60.0","40"
"08/25/12 15:06:00","175.3867","99.6","215.45","475","60.0","39"
"08/25/12 15:11:01","175.3934","74.5","214.72","369","60.03","39"
"08/25/12 15:16:00","175.4009","97.1","214.87","467","60.03","40"
"08/25/12 15:21:01","175.4064","37.3","213.12","264","60.03","39"
"08/25/12 15:26:01","175.411","72.3","214.33","364","60.03","39"
"08/25/12 15:31:00","175.4179","94.1","214.27","456","60.03","39"
"08/25/12 15:36:01","175.4245","67.9","213.97","345","60.03","39"
"08/25/12 15:41:01","175.4298","93.7","214.05","453","60.03","39"
"08/25/12 15:46:00","175.4363","104.6","214.57","497","60.0","39"
"08/25/12 15:51:01","175.444","88.0","213.33","427","60.0","40"
"08/25/12 15:56:02","175.4514","89.7","213.31","439","60.07","40"
"08/25/12 16:01:01","175.4567","60.0","213.08","138","60.0","40"
"08/25/12 16:06:00","175.4608","72.3","213.78","411","60.03","40"
"08/25/12 16:11:02","175.4658","74.3","214.03","369","60.03","39"
"08/25/12 16:16:00","175.4708","48.3","212.66","87","60.0","39"
"08/25/12 16:21:01","175.4761","62.3","212.98","318","60.03","39"
"08/25/12 16:26:01","175.4805","44.8","212.9","272","60.03","39"
"08/25/12 16:31:00","175.4845","55.1","213.25","366","60.03","38"
"08/25/12 16:36:01","175.4883","34.1","212.85","165","60.03","38"
"08/25/12 16:41:01","175.4911","36.7","213.16","89","60.03","38"
"08/25/12 16:46:01","175.4948","48.0","213.69","108","60.03","38"
"08/25/12 16:51:00","175.4981","40.5","212.86","297","60.03","38"
"08/25/12 16:56:00","175.5006","27.5","212.97","149","60.03","38"
"08/25/12 17:01:00","175.5032","29.6","214.02","97","60.03","37"
"08/25/12 17:06:00","175.5057","27.2","213.32","70","60.0","37"
"08/25/12 17:11:00","175.5081","33.6","213.33","181","60.03","37"
"08/25/12 17:16:01","175.5103","24.7","213.9","67","60.03","38"
"08/25/12 17:21:02","175.5124","14.8","214.81","229","60.03","38"
"08/25/12 17:26:01","175.5142","15.1","214.04","15","60.03","38"
"08/25/12 17:31:00","175.5158","13.3","213.25","76","60.03","37"
"08/25/12 17:36:01","175.5172","24.4","214.37","268","60.03","37"
"08/25/12 17:41:02","175.5184","11.9","213.2","31","60.03","37"
"08/25/12 17:46:01","175.5195","12.8","212.29","12","60.0","37"
"08/25/12 17:51:01","175.5205","14.8","212.91","1","60.03","36"
"08/25/12 17:56:01","175.5215","15.7","212.81","1","60.03","36"
"08/25/12 18:01:01","175.5225","15.6","212.7","11","60.0","36"
"08/25/12 18:06:01","175.5234","12.5","213.18","1","60.03","35"
"08/25/12 18:11:01","175.5243","12.2","212.96","26","60.03","35"
"08/25/12 18:16:01","175.5251","14.4","212.45","0","60.0","35"
"08/25/12 18:21:00","175.5258","14.1","213.23","4","60.03","34"
"08/25/12 18:26:00","175.5265","7.6","213.43","0","60.03","34"
"08/25/12 18:31:01","175.5271","0.0","213.41","0","60.0","34"
"08/25/12 18:36:01","175.5275","0.0","213.67","0","60.03","34"
"08/25/12 18:41:01","175.5279","0.0","213.65","0","60.03","33"
"08/25/12 18:51:00","175.5285","0.0","213.47","0","60.0","33"
"08/26/12 07:36:01","175.5292","13.2","214.17","23","60.07","21"
"08/26/12 07:41:02","175.5298","11.5","213.4","4","60.07","22"
"08/26/12 07:46:00","175.5302","6.5","213.34","129","60.03","22"
"08/26/12 07:51:01","175.5306","0.0","213.37","244","60.03","22"
"08/26/12 07:56:01","175.5308","0.0","212.69","0","60.03","23"
"08/26/12 08:01:01","175.5312","0.0","212.74","0","60.07","23"
"08/26/12 08:06:00","175.5319","13.3","214.06","21","60.0","23"
"08/26/12 08:11:01","175.5329","8.9","213.01","241","60.03","23"
"08/26/12 08:26:01","175.5338","0.0","213.47","0","60.03","24"
"08/26/12 08:31:03","175.5346","12.0","213.44","56","60.03","24"
"08/26/12 08:36:02","175.5352","7.5","213.41","0","60.03","24"
"08/26/12 08:41:01","175.5358","11.3","213.7","109","60.03","25"
"08/26/12 08:46:01","175.5365","12.4","213.0","1","60.03","25"
"08/26/12 08:51:02","175.5375","14.2","214.66","3","60.03","25"
"08/26/12 08:56:01","175.5381","15.1","212.94","142","60.0","25"
"08/26/12 09:01:01","175.5386","6.4","213.5","115","60.03","25"
"08/26/12 09:06:02","175.5391","11.2","214.04","0","60.03","25"
"08/26/12 09:11:01","175.5398","16.0","214.09","1","60.0","25"
"08/26/12 09:16:02","175.5408","13.1","213.75","30","60.03","26"
"08/26/12 09:21:02","175.5426","24.6","214.04","248","60.0","26"
"08/26/12 09:26:01","175.5445","25.0","213.64","166","60.0","26"
"08/26/12 09:31:01","175.5458","13.8","213.78","92","60.03","26"
"08/26/12 09:36:01","175.547","15.7","213.56","16","60.0","27"
"08/26/12 09:41:00","175.5483","21.8","214.46","24","60.0","26"
"08/26/12 09:46:02","175.5503","33.1","215.16","152","60.0","27"
"08/26/12 09:51:02","175.553","37.4","214.8","274","60.0","27"
"08/26/12 09:56:02","175.5555","35.4","214.43","303","60.03","27"
"08/26/12 10:01:01","175.5575","32.3","214.91","104","60.0","27"
"08/26/12 10:06:02","175.5593","22.2","214.34","30","60.0","27"
"08/26/12 10:11:01","175.561","17.6","213.9","25","60.0","27"
"08/26/12 10:16:01","175.5631","33.9","214.06","140","60.0","27"
"08/26/12 10:21:02","175.5651","15.1","213.7","12","60.03","28"
"08/26/12 10:26:02","175.5661","11.3","214.25","142","60.0","27"
"08/26/12 10:31:01","175.5671","13.0","214.09","5","60.03","27"
"08/26/12 10:36:01","175.5678","13.1","214.0","30","60.0","27"
"08/26/12 10:41:02","175.5686","15.3","214.91","0","60.03","27"
"08/26/12 10:46:01","175.5694","15.1","213.91","3","60.03","27"
"08/26/12 10:51:01","175.5702","0.0","214.45","82","60.03","27"
"08/26/12 10:56:01","175.5706","0.0","214.49","0","60.03","27"
"08/26/12 11:31:02","175.5707","0.0","213.41","0","60.0","24"
"08/26/12 11:36:02","175.5712","10.1","212.61","0","59.96","24"
"08/26/12 11:41:01","175.5724","28.9","212.91","141","60.0","24"
"08/26/12 11:46:02","175.5748","42.2","214.09","132","60.0","25"
"08/26/12 11:51:02","175.5783","42.3","214.47","153","60.0","25"
"08/26/12 11:56:01","175.5834","60.4","214.89","311","60.0","26"
"08/26/12 12:01:01","175.5874","62.8","206.76","421","60.0","27"
"08/26/12 12:06:02","175.5929","155.4","217.1","712","60.0","28"
"08/26/12 12:11:02","175.598","52.5","214.15","372","60.0","28"
"08/26/12 12:16:01","175.6011","35.8","214.22","129","60.0","29"
"08/26/12 12:21:02","175.6048","46.7","214.3","141","60.03","29"
"08/26/12 12:26:02","175.6091","66.9","214.7","332","60.0","29"
"08/26/12 12:31:02","175.6138","40.4","213.77","332","60.03","30"
"08/26/12 12:36:02","175.6178","44.2","214.03","354","60.03","30"
"08/26/12 12:41:01","175.6217","63.9","213.28","345","60.03","30"
"08/26/12 12:46:01","175.6257","48.1","212.76","236","60.0","30"
"08/26/12 12:51:01","175.6292","42.0","213.86","144","60.03","30"
"08/26/12 12:56:02","175.6328","48.9","214.38","370","60.03","30"
"08/26/12 13:01:02","175.6358","34.9","213.58","152","60.03","30"
"08/26/12 13:06:01","175.6391","39.5","214.81","303","60.03","30"
"08/26/12 13:11:01","175.6444","163.3","217.8","739","60.07","31"
"08/26/12 13:16:02","175.6562","143.8","216.65","661","60.0","33"
"08/26/12 13:21:01","175.6689","100.4","216.36","479","60.0","35"
"08/26/12 13:26:02","175.6744","150.5","217.31","696","60.03","34"
"08/26/12 13:31:01","175.6804","31.7","213.18","79","60.0","34"
"08/26/12 13:36:02","175.6832","35.8","214.25","354","60.0","34"
"08/26/12 13:41:02","175.6884","64.9","214.74","407","60.03","34"
"08/26/12 13:46:03","175.6977","159.3","217.63","727","60.03","36"
"08/26/12 13:51:01","175.7039","156.9","217.05","718","60.03","36"
"08/26/12 13:56:02","175.7091","51.4","214.73","161","60.03","35"
