"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/26/12 14:01:02","175.7155","61.5","215.37","312","60.03","35"
"08/26/12 14:06:02","175.7198","72.6","215.55","362","60.0","34"
"08/26/12 14:11:01","175.7275","157.1","217.39","719","60.03","34"
"08/26/12 14:16:01","175.7388","169.1","217.46","767","60.0","35"
"08/26/12 14:21:01","175.7487","66.2","214.68","333","60.03","35"
"08/26/12 14:26:02","175.7551","44.8","215.0","217","60.0","34"
"08/26/12 14:31:02","175.7617","176.1","218.84","798","60.03","34"
"08/26/12 14:36:01","175.772","156.9","217.04","722","60.03","35"
"08/26/12 14:41:01","175.7834","86.3","216.04","419","60.03","35"
"08/26/12 14:46:02","175.7948","138.3","216.52","640","60.03","36"
"08/26/12 14:51:01","175.8051","131.3","216.3","609","60.03","36"
"08/26/12 14:56:01","175.8153","128.6","215.63","602","60.03","36"
"08/26/12 15:01:01","175.8253","125.6","216.47","586","60.03","36"
"08/26/12 15:06:01","175.8351","126.1","216.66","585","60.0","36"
"08/26/12 15:11:01","175.8448","124.6","216.46","580","60.03","36"
"08/26/12 15:16:01","175.8543","120.2","215.84","564","60.03","36"
"08/26/12 15:21:02","175.8638","118.4","216.56","556","60.0","36"
"08/26/12 15:26:02","175.8729","119.2","216.07","558","60.03","36"
"08/26/12 15:31:02","175.8821","119.3","215.77","561","60.03","35"
"08/26/12 15:36:02","175.8913","115.5","215.68","547","60.0","35"
"08/26/12 15:41:01","175.9","111.4","214.91","529","60.03","36"
"08/26/12 15:46:02","175.9086","109.0","215.21","515","60.0","35"
"08/26/12 15:51:01","175.917","105.9","215.78","500","60.03","35"
"08/26/12 15:56:01","175.9251","103.0","215.97","488","60.0","35"
"08/26/12 16:01:02","175.9331","101.0","216.18","482","60.03","34"
"08/26/12 16:06:01","175.9408","98.0","215.6","471","60.0","34"
"08/26/12 16:11:01","175.9482","94.2","215.39","453","60.0","34"
"08/26/12 16:16:01","175.9555","91.4","215.07","442","60.0","34"
"08/26/12 16:21:02","175.9624","88.5","214.55","427","60.03","34"
"08/26/12 16:26:02","175.9692","85.5","214.53","416","60.0","34"
"08/26/12 16:31:01","175.9756","82.2","214.48","405","60.03","33"
"08/26/12 16:36:01","175.9819","79.0","214.47","391","60.03","33"
"08/26/12 16:41:01","175.988","76.1","214.72","378","60.0","33"
"08/26/12 16:46:01","175.9938","72.4","214.82","360","60.03","33"
"08/26/12 16:51:02","175.9993","69.5","215.15","344","60.03","33"
"08/26/12 16:56:02","176.0045","65.6","214.43","334","60.03","33"
"08/26/12 17:01:03","176.0095","61.8","214.5","316","60.0","33"
"08/26/12 17:06:01","176.0137","46.1","214.17","107","60.03","33"
"08/26/12 17:11:01","176.0175","45.8","214.38","361","60.0","33"
"08/26/12 17:16:02","176.0215","63.4","213.76","338","60.03","33"
"08/26/12 17:21:01","176.0251","40.6","214.23","400","60.0","32"
"08/26/12 17:26:01","176.0286","39.1","213.71","98","60.03","32"
"08/26/12 17:31:01","176.0318","35.0","213.76","227","60.03","32"
"08/26/12 17:36:02","176.0347","31.4","214.32","163","60.03","32"
"08/26/12 17:41:02","176.0372","35.1","214.86","165","60.03","32"
"08/26/12 17:46:02","176.0396","32.8","214.57","68","60.03","32"
"08/26/12 17:51:01","176.0416","26.4","214.38","175","60.0","32"
"08/26/12 17:56:02","176.0433","15.7","214.26","203","60.03","32"
"08/26/12 18:01:02","176.0449","27.8","214.29","239","60.03","32"
"08/26/12 18:06:02","176.0462","12.6","214.02","247","60.03","32"
"08/26/12 18:11:01","176.0472","11.7","214.97","48","60.03","31"
"08/26/12 18:16:01","176.0481","2.9","213.97","7","60.03","31"
"08/26/12 18:21:02","176.0487","14.5","214.32","1","60.0","31"
"08/26/12 18:26:01","176.0493","0.0","214.13","0","60.0","30"
"08/26/12 18:31:02","176.0497","0.0","213.4","60","60.03","31"
"08/26/12 18:41:02","176.0502","0.0","212.91","0","60.03","30"
"08/27/12 06:46:04","176.0502","0.0","213.92","0","60.03","18"
"08/27/12 06:51:01","176.0506","14.7","213.76","2","60.03","18"
"08/27/12 06:56:02","176.0513","12.9","212.79","1","60.03","18"
"08/27/12 07:01:02","176.0521","7.8","213.75","111","60.0","18"
"08/27/12 07:06:01","176.0531","20.7","212.77","138","60.03","19"
"08/27/12 07:11:02","176.0544","19.6","213.42","39","60.03","19"
"08/27/12 07:16:03","176.0564","28.2","214.76","143","60.0","20"
"08/27/12 07:21:03","176.0591","31.5","214.58","288","60.03","20"
"08/27/12 07:26:03","176.061","12.6","214.07","111","60.03","21"
"08/27/12 07:31:03","176.062","3.9","213.94","225","60.03","21"
"08/27/12 07:36:02","176.063","11.4","212.82","130","60.03","21"
"08/27/12 07:41:01","176.0642","24.2","213.0","169","60.03","22"
"08/27/12 07:46:02","176.0658","14.1","213.87","187","60.03","22"
"08/27/12 07:51:02","176.0675","31.2","213.76","79","60.0","22"
"08/27/12 07:56:02","176.0695","26.1","213.26","28","60.0","22"
"08/27/12 08:01:01","176.0715","31.1","213.49","90","60.03","22"
"08/27/12 08:06:02","176.0739","66.9","214.8","339","60.0","23"
"08/27/12 08:11:02","176.0768","57.0","215.35","147","60.03","23"
"08/27/12 08:16:03","176.0796","24.0","215.14","270","60.0","23"
"08/27/12 08:21:02","176.0836","71.9","215.08","355","60.0","24"
"08/27/12 08:26:02","176.0892","72.3","216.09","358","60.03","24"
"08/27/12 08:31:02","176.0949","74.8","216.6","368","60.03","25"
"08/27/12 08:36:01","176.1008","78.1","216.0","379","60.03","25"
"08/27/12 08:41:02","176.107","81.3","216.16","396","60.0","26"
"08/27/12 08:46:01","176.1135","85.1","216.34","410","60.0","26"
"08/27/12 08:51:02","176.1202","87.9","216.73","425","60.0","26"
"08/27/12 08:56:01","176.1272","90.7","216.39","434","60.03","26"
"08/27/12 09:01:02","176.1344","94.2","216.78","449","60.03","27"
"08/27/12 09:06:02","176.1418","97.4","216.24","467","60.0","27"
"08/27/12 09:11:03","176.1495","101.0","216.69","481","60.0","28"
"08/27/12 09:16:02","176.1575","108.0","215.31","512","60.03","28"
"08/27/12 09:21:01","176.1656","120.2","217.48","560","60.0","29"
"08/27/12 09:26:03","176.1749","116.7","217.71","547","60.0","29"
"08/27/12 09:31:02","176.1838","114.5","215.2","537","60.03","29"
"08/27/12 09:36:01","176.1927","116.3","215.3","546","60.03","30"
"08/27/12 09:41:02","176.2017","119.8","216.17","561","60.0","30"
"08/27/12 09:46:02","176.2111","123.2","215.8","577","60.03","31"
"08/27/12 09:51:02","176.2193","135.5","216.58","625","60.03","31"
"08/27/12 09:56:02","176.2278","134.5","216.38","624","60.03","31"
"08/27/12 10:01:01","176.238","104.4","215.97","496","60.03","31"
"08/27/12 10:06:03","176.2466","138.6","216.3","639","60.0","31"
"08/27/12 10:11:03","176.2576","149.6","217.16","688","60.0","31"
"08/27/12 10:16:01","176.2646","118.1","217.28","550","60.03","30"
"08/27/12 10:21:02","176.2753","163.9","218.55","745","60.0","31"
"08/27/12 10:26:02","176.2817","42.5","214.85","287","60.03","30"
"08/27/12 10:31:01","176.2879","154.3","217.48","706","60.0","30"
"08/27/12 10:36:03","176.2993","165.3","218.43","748","60.0","31"
"08/27/12 10:41:01","176.3053","22.8","213.76","195","60.03","29"
"08/27/12 10:46:02","176.3123","51.8","214.49","363","60.03","29"
"08/27/12 10:51:03","176.3202","57.7","214.82","199","60.03","30"
"08/27/12 10:56:03","176.3325","166.6","218.55","757","60.0","31"
"08/27/12 11:01:03","176.3445","162.9","218.79","740","60.03","32"
"08/27/12 11:06:01","176.3553","62.2","215.6","311","60.0","32"
"08/27/12 11:11:02","176.366","40.5","215.58","216","60.03","32"
"08/27/12 11:16:02","176.3749","177.2","219.3","796","60.0","32"
"08/27/12 11:21:02","176.3832","30.5","214.22","113","60.0","32"
"08/27/12 11:26:02","176.3926","176.8","218.59","798","60.03","33"
"08/27/12 11:31:02","176.4029","174.7","218.04","796","60.03","33"
"08/27/12 11:36:03","176.4138","178.0","217.12","809","60.03","32"
"08/27/12 11:41:01","176.4253","42.9","214.1","200","60.0","33"
"08/27/12 11:46:02","176.4344","165.4","216.84","750","60.0","33"
"08/27/12 11:51:02","176.442","41.7","213.86","274","60.0","32"
"08/27/12 11:56:01","176.4534","169.0","218.38","769","60.03","33"
"08/27/12 12:01:02","176.4668","175.8","218.64","790","60.03","34"
"08/27/12 12:06:01","176.4781","139.9","217.9","639","60.03","34"
"08/27/12 12:11:03","176.4893","179.7","218.28","810","60.0","34"
"08/27/12 12:16:03","176.5022","171.0","218.38","772","60.0","35"
"08/27/12 12:21:02","176.5141","40.9","214.6","313","60.03","35"
"08/27/12 12:26:01","176.5236","172.2","217.3","780","60.03","35"
"08/27/12 12:31:01","176.5372","177.7","218.14","806","60.0","36"
"08/27/12 12:36:02","176.5509","178.4","217.57","808","60.03","36"
"08/27/12 12:41:03","176.5605","179.0","218.19","806","60.03","36"
"08/27/12 12:46:01","176.5718","177.5","218.51","797","60.03","35"
"08/27/12 12:51:02","176.5856","172.6","219.22","775","60.0","36"
"08/27/12 12:56:02","176.5954","182.4","218.88","815","60.03","36"
"08/27/12 13:01:03","176.6075","181.9","218.74","820","60.03","35"
"08/27/12 13:06:03","176.6192","66.6","216.12","333","60.0","36"
"08/27/12 13:11:01","176.6281","30.0","215.6","230","60.0","35"
"08/27/12 13:16:02","176.6411","176.7","217.89","799","60.03","35"
"08/27/12 13:21:03","176.6545","167.5","217.72","762","60.0","36"
"08/27/12 13:26:01","176.6664","37.1","213.37","126","60.03","35"
"08/27/12 13:31:02","176.6748","34.5","213.33","331","60.03","35"
"08/27/12 13:36:03","176.6852","31.5","213.51","167","60.03","34"
"08/27/12 13:41:02","176.6924","175.9","217.11","804","60.03","33"
"08/27/12 13:46:02","176.7026","173.7","217.13","789","60.0","33"
"08/27/12 13:51:01","176.7089","177.2","217.56","801","60.0","32"
"08/27/12 13:56:02","176.7207","167.4","217.8","760","60.0","32"
"08/27/12 14:01:02","176.7312","168.3","217.08","767","60.03","32"
"08/27/12 14:06:03","176.7404","161.8","217.11","739","60.03","32"
"08/27/12 14:11:03","176.7485","26.7","213.89","116","60.0","31"
"08/27/12 14:16:01","176.7601","158.4","216.83","726","60.0","32"
"08/27/12 14:21:02","176.7722","153.5","218.07","695","60.03","32"
"08/27/12 14:26:02","176.7819","152.6","217.25","699","60.03","32"
"08/27/12 14:31:01","176.7931","139.7","217.0","639","60.03","33"
"08/27/12 14:36:02","176.8038","151.5","217.86","694","60.03","33"
"08/27/12 14:41:02","176.8152","145.2","216.83","673","60.0","33"
"08/27/12 14:46:03","176.826","145.8","216.93","671","60.0","33"
"08/27/12 14:51:01","176.8365","150.0","216.75","683","60.03","33"
"08/27/12 14:56:02","176.8464","134.7","216.25","626","60.0","34"
"08/27/12 15:01:02","176.8567","129.3","216.27","603","60.03","34"
"08/27/12 15:06:03","176.8667","126.2","215.83","586","60.03","34"
"08/27/12 15:11:02","176.8764","124.6","215.31","584","60.0","34"
"08/27/12 15:16:02","176.8861","122.3","215.41","575","60.0","34"
"08/27/12 15:21:02","176.8956","120.4","215.95","567","60.03","33"
"08/27/12 15:26:03","176.9048","115.8","216.23","544","60.0","34"
"08/27/12 15:31:03","176.9138","115.5","216.02","547","60.0","33"
"08/27/12 15:36:03","176.9227","110.6","215.33","522","60.03","33"
"08/27/12 15:41:02","176.9311","108.9","215.99","514","60.03","34"
"08/27/12 15:46:02","176.9395","106.0","215.81","506","60.03","33"
"08/27/12 15:51:02","176.9477","103.7","215.79","493","60.0","34"
"08/27/12 15:56:03","176.9557","100.5","215.36","483","60.03","33"
"08/27/12 16:01:02","176.9634","98.8","215.85","471","60.03","32"
"08/27/12 16:06:01","176.9709","95.1","214.46","461","60.03","32"
"08/27/12 16:11:01","176.9782","92.0","215.95","443","60.0","32"
"08/27/12 16:16:01","176.9853","88.9","215.35","434","60.0","32"
"08/27/12 16:21:02","176.992","85.4","215.48","412","60.0","32"
"08/27/12 16:26:03","176.9986","82.2","214.6","402","60.03","32"
"08/27/12 16:31:02","177.0047","78.2","214.72","386","60.03","32"
"08/27/12 16:36:03","177.0107","75.4","214.43","374","60.0","31"
"08/27/12 16:41:02","177.0164","71.3","213.92","359","60.0","31"
"08/27/12 16:46:01","177.0219","68.7","214.74","345","60.03","31"
"08/27/12 16:51:02","177.027","65.8","214.28","333","60.03","31"
"08/27/12 16:56:03","177.032","62.1","214.15","317","60.03","30"
"08/27/12 17:01:01","177.0364","54.1","215.64","229","60.03","30"
"08/27/12 17:06:03","177.0404","49.7","215.1","353","60.03","30"
"08/27/12 17:11:02","177.0443","57.7","214.54","134","60.03","29"
"08/27/12 17:16:02","177.0482","54.8","214.21","226","60.03","29"
"08/27/12 17:21:03","177.0518","50.7","215.4","380","60.03","29"
"08/27/12 17:26:01","177.0551","34.8","214.59","297","60.03","28"
"08/27/12 17:31:01","177.058","42.7","214.17","80","60.03","28"
"08/27/12 17:36:02","177.0608","29.4","214.24","181","60.03","29"
"08/27/12 17:41:03","177.0632","33.8","214.95","237","60.03","28"
"08/27/12 17:46:03","177.0654","21.9","214.55","34","60.03","28"
"08/27/12 17:51:01","177.0673","24.8","214.17","58","60.03","28"
"08/27/12 17:56:02","177.069","27.4","214.34","245","60.03","28"
"08/27/12 18:01:02","177.0705","17.4","214.35","20","60.03","28"
"08/27/12 18:06:02","177.0717","13.0","214.75","206","60.0","27"
"08/27/12 18:11:03","177.0728","11.8","214.6","39","60.03","27"
"08/27/12 18:16:03","177.0736","12.2","213.39","2","60.03","27"
"08/27/12 18:21:03","177.0743","11.7","213.07","62","60.03","27"
"08/27/12 18:26:02","177.0749","0.0","212.6","251","60.07","27"
"08/27/12 18:31:01","177.0753","14.6","212.51","26","60.03","27"
"08/27/12 18:36:02","177.0756","0.0","212.38","0","60.03","26"
"08/27/12 18:41:02","177.0758","13.8","213.07","1","60.03","26"
"08/28/12 06:51:07","177.0758","0.0","213.96","0","60.03","15"
"08/28/12 06:56:02","177.0766","12.9","214.54","19","60.0","15"
"08/28/12 07:01:02","177.0781","20.0","214.22","28","60.03","16"
"08/28/12 07:06:03","177.0798","15.1","214.16","68","60.03","17"
"08/28/12 07:11:03","177.0815","28.6","213.8","74","60.03","18"
"08/28/12 07:16:02","177.0832","14.1","213.51","14","60.03","18"
"08/28/12 07:21:02","177.0852","31.2","213.56","48","60.03","18"
"08/28/12 07:26:03","177.0871","29.9","213.29","137","60.03","19"
"08/28/12 07:31:03","177.0883","26.4","213.36","222","60.03","19"
"08/28/12 07:36:02","177.0911","47.3","213.78","157","60.0","20"
"08/28/12 07:41:03","177.0943","15.3","213.05","8","60.03","20"
"08/28/12 07:46:03","177.0975","44.0","214.25","276","60.03","21"
"08/28/12 07:51:02","177.0993","51.7","214.2","137","60.03","22"
"08/28/12 07:56:02","177.1021","69.0","214.94","382","60.0","22"
"08/28/12 08:01:03","177.1041","21.7","214.14","39","60.0","22"
"08/28/12 08:06:02","177.1079","64.1","215.52","330","60.0","23"
"08/28/12 08:11:03","177.113","68.4","214.83","345","60.03","23"
"08/28/12 08:16:03","177.1182","74.7","214.57","371","60.0","24"
"08/28/12 08:21:03","177.1206","23.0","214.67","213","60.0","24"
"08/28/12 08:26:02","177.1228","72.7","216.35","359","60.03","24"
"08/28/12 08:31:03","177.1268","34.9","214.53","175","60.03","25"
"08/28/12 08:36:02","177.1305","95.4","215.54","456","60.0","25"
"08/28/12 08:41:03","177.1339","44.8","214.57","85","60.03","25"
"08/28/12 08:46:02","177.1403","38.2","213.58","309","60.0","26"
"08/28/12 08:51:03","177.1442","46.1","213.8","114","60.0","27"
"08/28/12 08:56:03","177.1502","115.8","215.2","548","60.03","28"
"08/28/12 09:01:02","177.1572","39.8","213.99","301","60.03","29"
"08/28/12 09:06:02","177.161","67.0","214.57","335","60.03","29"
"08/28/12 09:11:02","177.1663","136.2","216.1","633","60.03","30"
"08/28/12 09:16:03","177.1745","146.7","216.92","674","60.0","31"
"08/28/12 09:21:02","177.1823","63.6","214.59","324","60.0","32"
"08/28/12 09:26:03","177.1901","124.7","215.7","583","60.0","33"
"08/28/12 09:31:03","177.1947","58.0","214.19","100","60.03","32"
"08/28/12 09:36:02","177.1992","79.8","214.38","397","60.03","32"
"08/28/12 09:41:02","177.2096","108.6","215.22","514","60.03","33"
"08/28/12 09:46:03","177.2186","93.4","213.94","453","60.0","34"
"08/28/12 09:51:03","177.2263","142.8","215.08","664","60.0","34"
"08/28/12 09:56:03","177.2366","134.4","215.69","628","60.03","35"
"08/28/12 10:01:03","177.2466","129.8","216.5","600","60.0","35"
"08/28/12 10:06:02","177.2567","131.8","216.31","610","60.03","36"
"08/28/12 10:11:02","177.2672","137.2","217.02","636","60.0","37"
"08/28/12 10:16:03","177.2735","139.3","217.89","640","60.0","37"
"08/28/12 10:21:03","177.2805","87.6","215.39","422","60.03","37"
"08/28/12 10:26:03","177.288","67.0","215.64","331","60.0","36"
"08/28/12 10:31:03","177.2929","61.6","215.96","312","60.03","36"
"08/28/12 10:36:03","177.2976","60.3","215.57","308","60.0","35"
"08/28/12 10:41:03","177.3025","66.0","215.69","331","60.0","35"
"08/28/12 10:46:03","177.3077","71.5","215.74","354","60.0","35"
"08/28/12 10:51:02","177.313","71.8","216.28","357","60.0","34"
"08/28/12 10:56:03","177.3199","84.4","217.08","408","60.03","34"
"08/28/12 11:01:02","177.3272","101.3","217.01","482","60.0","35"
"08/28/12 11:06:04","177.3366","195.8","220.33","872","60.03","36"
"08/28/12 11:11:04","177.3468","151.3","219.72","686","60.03","37"
"08/28/12 11:16:02","177.3556","109.5","217.64","517","60.03","38"
"08/28/12 11:21:03","177.3602","49.0","215.38","210","60.0","37"
"08/28/12 11:26:04","177.3639","53.4","216.2","146","60.0","36"
"08/28/12 11:31:02","177.3676","44.6","215.03","386","60.0","35"
"08/28/12 11:36:02","177.3713","50.0","214.77","361","60.0","35"
"08/28/12 11:41:02","177.3753","57.1","215.17","87","60.0","35"
"08/28/12 11:46:03","177.3814","50.0","214.87","126","60.0","34"
"08/28/12 11:51:03","177.3859","61.5","214.5","350","60.03","34"
"08/28/12 11:56:04","177.3891","32.6","214.29","264","60.03","34"
"08/28/12 12:01:03","177.3962","189.1","218.38","851","60.07","35"
"08/28/12 12:06:02","177.4107","187.8","217.73","850","60.07","38"
"08/28/12 12:11:02","177.4228","145.7","216.48","671","60.03","39"
"08/28/12 12:16:02","177.4363","40.4","213.82","353","60.0","41"
"08/28/12 12:21:03","177.4397","51.3","213.47","166","60.0","38"
"08/28/12 12:26:02","177.4432","40.5","215.0","116","60.0","38"
"08/28/12 12:31:03","177.4469","42.1","214.84","344","60.0","36"
"08/28/12 12:36:04","177.4538","196.3","218.16","886","59.96","36"
"08/28/12 12:41:04","177.4637","38.0","214.28","236","60.03","36"
"08/28/12 12:46:02","177.4668","74.4","214.63","369","60.03","34"
"08/28/12 12:51:04","177.4706","196.5","218.08","877","60.03","34"
"08/28/12 12:56:02","177.4855","153.4","217.79","700","60.03","36"
"08/28/12 13:01:03","177.4902","40.8","215.05","384","60.03","34"
"08/28/12 13:06:02","177.4941","49.5","215.34","340","60.03","33"
"08/28/12 13:11:03","177.4995","170.8","217.78","774","60.03","32"
"08/28/12 13:16:03","177.5141","182.8","218.8","827","60.03","35"
"08/28/12 13:21:04","177.528","171.3","217.82","778","60.03","37"
"08/28/12 13:26:03","177.5411","169.3","218.98","763","60.03","38"
"08/28/12 13:31:02","177.5527","64.2","215.3","235","60.03","38"
"08/28/12 13:36:02","177.562","166.2","218.26","756","60.0","38"
"08/28/12 13:41:03","177.5751","88.9","216.19","429","60.03","38"
"08/28/12 13:46:02","177.587","165.1","217.54","749","60.0","38"
"08/28/12 13:51:03","177.5997","160.7","217.8","732","60.0","38"
"08/28/12 13:56:03","177.6119","160.0","217.19","729","60.03","39"
"08/28/12 14:01:03","177.622","96.2","216.0","466","60.07","38"
"08/28/12 14:06:03","177.6319","168.6","218.66","759","60.03","38"
"08/28/12 14:11:03","177.6447","166.3","218.42","756","60.0","39"
"08/28/12 14:16:02","177.6568","159.5","217.78","728","60.0","41"
"08/28/12 14:21:03","177.6654","105.5","216.74","499","60.0","39"
"08/28/12 14:26:02","177.6751","142.3","217.59","649","60.03","39"
"08/28/12 14:31:04","177.6865","165.6","218.43","751","60.03","39"
"08/28/12 14:36:02","177.699","156.3","217.63","713","60.0","38"
"08/28/12 14:41:02","177.7075","42.1","214.98","343","60.03","36"
"08/28/12 14:46:02","177.7159","148.3","216.63","678","60.03","36"
"08/28/12 14:51:02","177.7272","141.7","217.27","651","60.03","36"
"08/28/12 14:56:03","177.738","136.9","217.74","626","60.03","36"
"08/28/12 15:01:02","177.7485","134.1","218.13","614","60.0","36"
"08/28/12 15:06:03","177.7589","131.9","218.01","608","60.03","36"
"08/28/12 15:11:03","177.7691","128.6","217.37","593","60.03","35"
"08/28/12 15:16:02","177.7789","124.7","216.79","580","60.03","36"
"08/28/12 15:21:03","177.7886","123.2","217.16","574","60.03","35"
"08/28/12 15:26:03","177.7981","120.0","216.92","561","60.03","35"
"08/28/12 15:31:02","177.8072","116.6","216.54","548","60.03","36"
"08/28/12 15:36:03","177.8162","114.2","215.07","537","60.0","36"
"08/28/12 15:41:03","177.825","110.8","214.75","528","60.03","36"
"08/28/12 15:46:03","177.8335","108.5","214.49","516","60.0","36"
"08/28/12 15:51:02","177.8418","105.3","215.22","501","60.03","36"
"08/28/12 15:56:03","177.85","103.4","214.93","495","60.03","36"
"08/28/12 16:01:03","177.8579","100.7","215.28","483","60.0","36"
"08/28/12 16:06:03","177.8656","97.1","215.31","470","60.0","35"
"08/28/12 16:11:02","177.873","94.5","215.14","453","60.0","35"
"08/28/12 16:16:02","177.8803","91.6","214.84","438","60.03","35"
"08/28/12 16:21:03","177.8873","88.5","214.2","429","60.0","34"
"08/28/12 16:26:03","177.894","85.4","215.23","419","60.03","34"
"08/28/12 16:31:04","177.9006","81.8","214.73","403","60.0","34"
"08/28/12 16:36:04","177.9068","78.1","214.97","387","60.03","34"
"08/28/12 16:41:02","177.9128","74.7","215.09","366","60.0","34"
"08/28/12 16:46:04","177.9184","71.5","215.27","357","60.03","33"
"08/28/12 16:51:02","177.9238","67.3","215.59","339","60.03","34"
"08/28/12 16:56:02","177.9289","63.8","214.89","320","60.03","34"
"08/28/12 17:01:03","177.9338","60.4","215.22","306","60.03","33"
"08/28/12 17:06:04","177.9378","36.2","215.34","213","60.03","34"
"08/28/12 17:11:02","177.9417","46.4","214.55","150","60.03","33"
"08/28/12 17:16:03","177.9456","41.1","213.61","242","60.0","33"
"08/28/12 17:21:03","177.9493","52.1","213.86","396","60.03","33"
"08/28/12 17:26:04","177.9527","45.8","214.47","266","60.03","32"
"08/28/12 17:31:02","177.9558","44.0","213.48","137","60.03","32"
"08/28/12 17:36:04","177.9586","39.3","213.93","116","60.0","32"
"08/28/12 17:41:02","177.9611","28.2","213.75","183","60.03","32"
"08/28/12 17:46:03","177.9633","30.2","213.04","18","60.03","32"
"08/28/12 17:51:03","177.9653","13.1","213.12","16","60.03","31"
"08/28/12 17:56:03","177.9669","13.5","213.61","256","60.07","31"
"08/28/12 18:01:02","177.9683","12.7","213.73","135","60.03","31"
"08/28/12 18:06:03","177.9695","20.7","212.23","157","60.03","30"
"08/28/12 18:11:02","177.9705","14.3","212.64","103","60.0","29"
"08/28/12 18:16:02","177.9712","12.2","212.57","82","60.03","29"
"08/28/12 18:21:03","177.9718","0.0","213.02","0","60.03","28"
"08/28/12 18:26:03","177.9723","9.7","213.28","0","60.03","28"
"08/28/12 18:36:04","177.9729","0.0","213.3","0","60.03","27"
"08/29/12 06:46:05","177.9731","0.0","213.66","0","60.07","13"
"08/29/12 06:51:03","177.9734","10.3","213.9","2","60.03","13"
"08/29/12 06:56:04","177.974","0.0","214.54","0","60.03","14"
"08/29/12 07:01:03","177.9746","6.7","213.91","253","60.03","14"
"08/29/12 07:06:03","177.9755","11.5","213.66","7","60.03","15"
"08/29/12 07:11:03","177.9765","22.5","214.74","97","60.03","15"
"08/29/12 07:16:03","177.9778","13.9","214.12","3","60.03","16"
"08/29/12 07:21:04","177.9792","13.6","214.88","258","60.0","17"
"08/29/12 07:26:03","177.981","15.6","214.22","132","60.03","17"
"08/29/12 07:31:03","177.983","32.6","214.56","167","60.03","17"
"08/29/12 07:36:03","177.9853","35.3","215.06","236","60.03","18"
"08/29/12 07:41:04","177.9878","36.3","212.83","249","60.03","18"
"08/29/12 07:46:04","177.9907","35.0","213.59","332","60.0","19"
"08/29/12 07:51:03","177.9938","44.8","213.83","203","60.0","19"
"08/29/12 07:56:04","177.9971","52.1","214.42","383","60.03","20"
"08/29/12 08:01:03","178.0007","48.2","213.77","347","60.03","20"
"08/29/12 08:06:04","178.0047","54.5","214.8","345","60.03","20"
"08/29/12 08:11:04","178.0089","36.9","214.59","326","60.03","21"
"08/29/12 08:16:03","178.013","49.1","214.7","234","60.0","22"
"08/29/12 08:21:04","178.0177","64.2","215.14","323","60.03","22"
"08/29/12 08:26:03","178.0229","67.5","214.82","337","60.07","23"
"08/29/12 08:31:03","178.0282","71.0","214.99","353","60.0","23"
"08/29/12 08:36:03","178.0338","74.0","215.2","367","60.03","24"
"08/29/12 08:41:03","178.0397","77.4","213.29","382","60.03","25"
"08/29/12 08:46:04","178.0458","80.2","213.32","395","60.03","25"
"08/29/12 08:51:04","178.0521","83.7","214.38","412","60.03","26"
"08/29/12 08:56:04","178.0588","86.5","216.22","420","60.0","27"
"08/29/12 09:01:04","178.0656","88.8","216.43","429","60.0","28"
"08/29/12 09:06:03","178.0726","92.4","216.61","444","60.03","29"
"08/29/12 09:11:04","178.0799","95.6","215.86","457","60.0","30"
"08/29/12 09:16:03","178.0875","97.8","216.41","471","60.03","30"
"08/29/12 09:21:03","178.0953","101.0","216.09","479","60.0","31"
"08/29/12 09:26:04","178.1033","103.9","216.02","491","60.0","32"
"08/29/12 09:31:02","178.1113","106.2","215.85","506","60.03","32"
"08/29/12 09:36:03","178.1197","109.1","216.32","515","60.0","32"
"08/29/12 09:41:04","178.1284","111.7","215.85","527","60.03","33"
"08/29/12 09:46:04","178.1371","114.4","220.65","524","60.0","33"
"08/29/12 09:51:03","178.146","116.3","217.5","543","60.03","34"
"08/29/12 09:56:04","178.1551","118.1","218.18","550","60.0","35"
"08/29/12 10:01:04","178.1645","120.5","218.1","558","60.03","35"
"08/29/12 10:06:04","178.174","123.3","214.91","578","60.03","35"
"08/29/12 10:11:04","178.174","125.0","216.3","584","60.03","36"
"08/29/12 10:16:03","178.1838","126.4","217.33","589","60.03","36"
"08/29/12 10:21:04","178.1937","128.3","217.03","596","60.0","37"
"08/29/12 10:26:04","178.2038","129.6","216.49","600","60.0","37"
"08/29/12 10:31:04","178.2139","131.2","219.48","601","60.0","38"
"08/29/12 10:36:03","178.2242","132.0","217.64","611","60.0","38"
"08/29/12 10:41:04","178.2346","133.5","218.3","617","60.03","38"
"08/29/12 10:46:04","178.245","135.2","218.07","620","60.0","39"
"08/29/12 10:51:03","178.2555","136.1","218.75","626","60.0","39"
"08/29/12 10:56:03","178.2662","138.1","218.75","630","60.03","39"
"08/29/12 11:01:03","178.277","139.4","217.72","646","60.07","40"
"08/29/12 11:06:04","178.288","140.7","216.78","651","60.03","40"
"08/29/12 11:11:04","178.299","143.2","214.99","666","60.03","40"
"08/29/12 11:16:03","178.3102","144.1","216.55","661","60.03","40"
"08/29/12 11:21:04","178.3215","145.6","216.75","670","60.03","40"
"08/29/12 11:26:04","178.3329","146.3","215.84","676","60.0","40"
"08/29/12 11:31:03","178.3442","147.1","217.91","677","60.03","40"
"08/29/12 11:36:04","178.3558","147.9","217.24","681","60.0","40"
"08/29/12 11:41:04","178.3674","149.9","215.69","688","60.0","40"
"08/29/12 11:46:04","178.3791","149.7","216.34","689","60.0","40"
"08/29/12 11:51:04","178.3909","151.1","216.34","697","60.0","40"
"08/29/12 11:56:03","178.4026","151.6","216.32","696","60.03","40"
"08/29/12 12:01:04","178.4144","150.6","216.28","695","60.03","41"
"08/29/12 12:06:03","178.4261","151.2","216.22","697","60.03","41"
"08/29/12 12:11:03","178.4379","152.2","216.1","704","60.03","41"
"08/29/12 12:16:03","178.4498","151.8","216.54","696","60.03","41"
"08/29/12 12:21:03","178.4616","151.6","215.82","692","60.0","41"
"08/29/12 12:26:03","178.4734","151.4","215.6","694","60.03","42"
"08/29/12 12:31:03","178.4852","151.6","216.08","695","60.0","42"
"08/29/12 12:36:04","178.497","151.4","215.91","696","60.03","42"
"08/29/12 12:41:03","178.5088","152.4","216.87","702","60.03","42"
"08/29/12 12:46:03","178.5206","150.8","218.25","689","60.03","43"
"08/29/12 12:51:04","178.5324","150.8","218.9","687","60.0","43"
"08/29/12 12:56:03","178.5441","150.5","217.61","686","60.0","43"
"08/29/12 13:01:04","178.5559","150.1","218.18","689","60.07","43"
"08/29/12 13:06:04","178.5675","148.8","215.52","686","60.03","43"
"08/29/12 13:11:04","178.5791","148.7","217.77","675","60.0","43"
"08/29/12 13:16:03","178.5907","147.6","217.96","678","60.0","43"
"08/29/12 13:21:03","178.6022","147.7","217.59","678","60.0","43"
"08/29/12 13:26:04","178.6137","147.1","217.22","675","60.03","43"
"08/29/12 13:31:04","178.6251","146.5","217.89","674","60.03","43"
"08/29/12 13:36:04","178.6365","144.4","217.64","660","60.03","44"
"08/29/12 13:41:03","178.6476","142.8","216.68","659","60.03","44"
"08/29/12 13:46:04","178.6588","142.4","216.0","657","60.03","44"
"08/29/12 13:51:02","178.6698","142.9","218.98","651","60.0","44"
"08/29/12 13:56:03","178.681","142.0","219.11","652","60.03","44"
"08/29/12 14:01:04","178.692","139.5","217.7","642","60.03","45"
"08/29/12 14:06:04","178.7029","139.4","218.26","640","60.0","44"
"08/29/12 14:11:03","178.7136","137.0","218.12","627","60.03","44"
"08/29/12 14:16:04","178.7243","136.5","217.62","628","60.0","44"
"08/29/12 14:21:04","178.7349","135.7","217.7","627","60.0","44"
"08/29/12 14:26:03","178.7454","132.2","217.71","610","60.03","44"
"08/29/12 14:31:04","178.7557","133.3","217.96","616","60.0","43"
"08/29/12 14:36:03","178.766","131.0","218.62","604","60.0","43"
"08/29/12 14:41:03","178.7761","128.4","217.2","595","60.0","43"
"08/29/12 14:46:04","178.7861","127.9","217.02","594","60.0","43"
"08/29/12 14:51:04","178.796","125.7","217.14","582","60.0","43"
"08/29/12 14:56:03","178.8057","124.3","217.11","575","60.0","43"
"08/29/12 15:01:04","178.8153","121.7","217.48","573","60.07","42"
"08/29/12 15:06:04","178.8247","119.3","216.78","554","60.03","43"
"08/29/12 15:11:03","178.8338","117.1","217.4","548","60.0","43"
"08/29/12 15:16:03","178.8429","114.9","216.92","537","60.03","43"
"08/29/12 15:21:03","178.8517","112.6","217.74","526","60.0","42"
"08/29/12 15:26:04","178.8604","109.3","216.44","519","60.0","43"
"08/29/12 15:31:04","178.8688","107.6","216.56","513","60.03","42"
"08/29/12 15:36:04","178.8771","104.8","216.87","493","60.0","42"
"08/29/12 15:41:04","178.8852","102.6","216.51","488","60.0","42"
"08/29/12 15:46:03","178.8931","100.2","216.29","475","60.0","42"
"08/29/12 15:51:03","178.9007","97.9","215.17","471","60.0","41"
"08/29/12 15:56:04","178.9082","95.2","215.87","456","60.03","40"
"08/29/12 16:01:04","178.9155","92.1","216.06","441","60.03","40"
"08/29/12 16:06:03","178.9225","89.3","215.99","430","60.0","40"
"08/29/12 16:11:03","178.9293","86.4","215.96","421","60.0","39"
"08/29/12 16:16:03","178.9359","82.9","214.78","406","60.0","39"
"08/29/12 16:21:04","178.9423","79.8","215.51","391","60.0","39"
"08/29/12 16:26:04","178.9484","77.3","215.01","382","60.0","38"
"08/29/12 16:31:04","178.9543","74.1","215.93","369","60.03","38"
"08/29/12 16:36:03","178.9599","71.6","214.14","357","60.03","38"
"08/29/12 16:41:03","178.9653","67.6","214.23","344","60.03","38"
"08/29/12 16:46:04","178.9705","64.5","214.85","329","60.03","38"
"08/29/12 16:51:04","178.9753","61.3","213.55","314","60.03","38"
"08/29/12 16:56:04","178.9796","49.3","214.48","163","60.07","37"
"08/29/12 17:01:04","178.9835","41.9","214.96","346","60.03","37"
"08/29/12 17:06:05","178.9874","57.3","215.74","255","60.03","36"
"08/29/12 17:11:04","178.9912","40.2","214.63","243","60.0","36"
"08/29/12 17:16:03","178.9948","40.4","214.29","101","60.03","36"
"08/29/12 17:21:04","178.9981","48.1","214.49","327","60.03","35"
"08/29/12 17:26:04","179.0012","43.9","214.78","118","60.03","35"
"08/29/12 17:31:03","179.0041","30.1","213.51","241","60.03","34"
"08/29/12 17:36:04","179.0067","37.1","213.09","115","60.03","34"
"08/29/12 17:41:04","179.0091","30.1","212.41","93","60.03","34"
"08/29/12 17:46:04","179.0112","32.4","212.62","173","60.03","33"
"08/29/12 17:51:03","179.0129","21.8","212.09","21","60.07","33"
"08/29/12 17:56:03","179.0145","17.0","211.75","44","60.03","33"
"08/29/12 18:01:03","179.0156","11.2","212.7","41","60.0","32"
"08/29/12 18:06:04","179.0167","7.1","213.47","247","60.03","32"
"08/29/12 18:11:04","179.0175","0.0","213.67","109","60.03","32"
"08/29/12 18:16:03","179.0182","13.3","213.88","1","60.03","31"
"08/29/12 18:21:04","179.0188","13.8","214.12","2","60.03","31"
"08/29/12 18:26:03","179.0194","11.6","213.18","11","60.03","30"
"08/29/12 18:31:04","179.0198","0.0","212.84","0","60.03","30"
"08/29/12 18:36:03","179.0202","0.0","213.24","0","60.0","30"
"08/29/12 18:41:03","179.0205","11.2","212.92","0","60.03","29"
"08/29/12 18:46:03","179.0208","0.0","212.7","0","60.0","29"
"08/29/12 18:51:04","179.021","0.0","213.13","0","60.0","29"
"08/30/12 06:46:04","179.0215","0.0","214.04","0","60.03","23"
"08/30/12 06:51:03","179.0219","10.4","213.97","13","60.03","23"
"08/30/12 06:56:03","179.0225","6.6","214.26","245","60.03","23"
"08/30/12 07:01:04","179.0234","13.4","213.1","194","60.07","24"
"08/30/12 07:06:03","179.0242","15.6","212.03","2","60.03","24"
"08/30/12 07:11:05","179.025","13.9","213.43","11","60.03","24"
"08/30/12 07:16:05","179.0253","0.0","213.13","0","60.03","25"
"08/30/12 07:21:04","179.0257","4.2","213.69","246","60.03","25"
"08/30/12 07:26:03","179.0269","15.6","213.4","6","60.03","25"
"08/30/12 07:31:03","179.0287","25.5","213.37","105","60.0","25"
"08/30/12 07:36:05","179.0309","27.7","214.17","132","60.03","26"
"08/30/12 07:41:05","179.0334","39.4","213.8","230","60.03","26"
"08/30/12 07:46:04","179.0362","42.0","213.93","162","60.03","27"
"08/30/12 07:51:03","179.0391","30.8","213.75","225","60.03","27"
"08/30/12 07:56:04","179.0424","41.6","213.35","203","60.0","27"
"08/30/12 08:01:03","179.0461","43.2","214.97","298","60.03","28"
"08/30/12 08:06:05","179.05","38.4","213.49","289","60.03","28"
"08/30/12 08:11:04","179.0517","30.5","213.01","99","60.0","28"
"08/30/12 08:16:04","179.0543","42.4","214.44","81","60.03","28"
"08/30/12 08:21:04","179.0581","72.2","214.81","419","60.0","28"
"08/30/12 08:26:05","179.063","64.3","214.27","327","60.03","29"
"08/30/12 08:31:04","179.068","67.8","214.04","341","60.03","29"
"08/30/12 08:36:03","179.0734","70.4","214.75","350","60.0","30"
"08/30/12 08:41:03","179.0789","73.2","213.41","366","60.0","30"
"08/30/12 08:46:03","179.0848","76.2","214.08","375","60.03","31"
"08/30/12 08:51:04","179.0909","81.4","214.59","401","60.0","32"
"08/30/12 08:56:03","179.0975","89.2","214.38","435","60.03","32"
"08/30/12 09:01:03","179.1047","90.0","214.57","439","60.0","33"
"08/30/12 09:06:03","179.1121","97.2","214.0","472","60.03","34"
"08/30/12 09:11:04","179.1199","103.5","214.17","495","60.03","35"
"08/30/12 09:16:03","179.1261","48.0","213.52","138","60.0","36"
"08/30/12 09:21:04","179.1326","113.1","216.02","534","60.0","36"
"08/30/12 09:26:04","179.1388","85.0","214.97","415","60.03","36"
"08/30/12 09:31:04","179.1437","74.2","214.06","368","60.03","36"
"08/30/12 09:36:04","179.1498","39.9","213.65","271","60.0","36"
"08/30/12 09:41:05","179.1552","114.1","215.88","537","60.03","36"
"08/30/12 09:46:03","179.1641","116.5","215.29","547","60.03","37"
"08/30/12 09:51:03","179.1722","36.9","212.58","210","60.0","37"
"08/30/12 09:56:03","179.181","117.0","215.33","552","60.03","37"
"08/30/12 10:01:04","179.1901","121.0","214.88","568","60.03","38"
"08/30/12 10:06:04","179.1985","116.2","215.5","547","60.0","37"
"08/30/12 10:11:03","179.2079","131.5","216.3","614","60.03","38"
"08/30/12 10:16:04","179.2182","132.2","217.55","614","60.03","38"
"08/30/12 10:21:04","179.2277","54.6","214.3","162","60.03","38"
"08/30/12 10:26:04","179.2353","47.7","215.17","373","60.0","38"
"08/30/12 10:31:04","179.2399","59.0","213.46","151","60.03","38"
"08/30/12 10:36:04","179.2439","54.4","212.96","329","60.03","36"
"08/30/12 10:41:04","179.2481","56.9","212.91","379","60.03","36"
"08/30/12 10:46:05","179.2564","109.7","214.41","515","60.0","37"
"08/30/12 10:51:05","179.2622","76.9","214.02","380","60.0","36"
"08/30/12 10:56:04","179.2665","54.9","213.09","353","60.0","36"
"08/30/12 11:01:04","179.2735","115.7","215.69","540","60.03","37"
"08/30/12 11:06:04","179.2807","99.1","214.98","473","60.0","37"
"08/30/12 11:11:05","179.2887","101.9","214.9","491","60.03","37"
"08/30/12 11:16:04","179.294","33.4","213.24","86","60.0","37"
"08/30/12 11:21:04","179.2964","39.3","212.74","149","60.03","36"
"08/30/12 11:26:04","179.2988","32.5","213.53","194","60.03","36"
"08/30/12 11:31:03","179.3024","48.8","213.61","88","60.03","35"
"08/30/12 11:36:04","179.3062","37.6","213.31","122","60.0","35"
"08/30/12 11:41:05","179.3096","58.8","213.82","241","60.0","35"
"08/30/12 11:46:04","179.3158","168.0","216.86","761","60.0","36"
"08/30/12 11:51:04","179.3227","58.8","212.61","310","60.0","36"
"08/30/12 11:56:04","179.3293","94.9","214.32","458","60.03","36"
"08/30/12 12:01:04","179.3402","92.3","214.85","450","60.03","37"
"08/30/12 12:06:05","179.3463","54.9","213.94","131","60.03","37"
"08/30/12 12:11:05","179.3497","50.9","214.95","247","60.03","36"
"08/30/12 12:16:04","179.3561","109.7","216.09","515","60.0","36"
"08/30/12 12:21:05","179.3678","159.8","216.4","736","60.03","38"
"08/30/12 12:26:05","179.3802","156.8","215.67","721","60.0","39"
"08/30/12 12:31:04","179.3924","149.9","215.95","690","60.03","39"
"08/30/12 12:36:04","179.3983","118.7","215.28","560","60.03","38"
"08/30/12 12:41:04","179.4045","66.9","213.07","340","60.0","38"
"08/30/12 12:46:05","179.4151","129.0","214.66","608","60.03","38"
"08/30/12 12:51:03","179.427","159.0","215.11","734","60.03","39"
"08/30/12 12:56:05","179.4392","111.6","214.94","532","60.03","39"
"08/30/12 13:01:05","179.4466","77.0","214.8","380","60.03","38"
"08/30/12 13:06:03","179.4538","63.0","213.97","324","60.0","38"
"08/30/12 13:11:05","179.4593","88.2","214.12","428","60.03","37"
"08/30/12 13:16:03","179.4673","112.7","215.1","532","60.03","38"
"08/30/12 13:21:05","179.4758","100.4","214.48","485","60.0","37"
"08/30/12 13:26:04","179.4841","72.4","214.37","364","60.03","38"
"08/30/12 13:31:05","179.4945","162.5","216.99","744","60.07","38"
"08/30/12 13:36:03","179.506","151.2","216.23","698","60.03","39"
"08/30/12 13:41:04","179.5169","164.4","216.4","750","60.0","39"
"08/30/12 13:46:03","179.5289","155.1","216.01","709","59.96","40"
"08/30/12 13:51:04","179.5397","166.7","217.19","760","60.03","41"
"08/30/12 13:56:05","179.5496","87.6","214.58","424","60.0","40"
"08/30/12 14:01:03","179.5564","100.3","215.61","478","60.03","40"
"08/30/12 14:06:03","179.5629","68.0","214.38","344","60.0","39"
"08/30/12 14:11:03","179.5672","62.7","213.85","324","60.0","38"
"08/30/12 14:16:05","179.5716","95.3","215.07","461","60.0","38"
"08/30/12 14:21:04","179.5769","67.1","213.72","340","60.03","37"
"08/30/12 14:26:05","179.5843","103.9","214.98","493","60.03","37"
"08/30/12 14:31:05","179.5891","43.0","213.74","415","60.03","37"
"08/30/12 14:36:04","179.5929","48.6","213.73","445","60.03","36"
"08/30/12 14:41:04","179.5976","53.3","213.58","372","60.03","35"
"08/30/12 14:46:05","179.6028","151.2","216.8","695","60.03","35"
"08/30/12 14:51:04","179.6108","62.7","214.87","416","60.03","35"
"08/30/12 14:56:04","179.6164","57.2","213.78","184","60.03","34"
"08/30/12 15:01:03","179.62","32.2","212.52","209","60.03","33"
"08/30/12 15:06:04","179.6228","29.5","213.47","96","60.03","32"
"08/30/12 15:11:05","179.6253","35.2","213.55","254","60.03","32"
"08/30/12 15:16:05","179.6275","27.5","213.65","109","60.03","31"
"08/30/12 15:21:03","179.6288","22.4","212.41","152","60.03","30"
"08/30/12 15:26:05","179.6298","13.1","212.12","18","60.0","30"
"08/30/12 15:31:04","179.6307","13.6","213.01","29","60.03","30"
"08/30/12 15:36:05","179.6315","11.4","213.26","97","60.03","29"
"08/30/12 15:41:04","179.6322","13.4","213.53","56","60.0","29"
"08/30/12 15:46:05","179.633","0.0","212.65","229","60.0","29"
"08/30/12 15:51:03","179.6336","7.6","212.12","0","60.03","29"
"08/30/12 15:56:04","179.6342","11.0","212.36","14","60.03","29"
"08/30/12 16:01:05","179.6346","14.1","211.96","0","60.03","29"
"08/30/12 16:06:04","179.635","14.6","212.26","10","60.0","29"
"08/30/12 16:11:05","179.6354","13.6","212.56","1","60.0","29"
"08/30/12 16:16:05","179.636","8.4","213.13","0","60.0","29"
"08/30/12 16:21:04","179.637","24.4","212.5","147","60.03","29"
"08/30/12 16:26:05","179.6383","13.7","213.08","27","60.03","29"
"08/30/12 16:31:04","179.6396","21.1","213.21","119","60.03","29"
"08/30/12 16:36:04","179.6408","12.2","213.2","137","60.03","30"
"08/30/12 16:41:04","179.6423","11.9","214.19","42","60.0","30"
"08/30/12 16:46:03","179.644","25.5","213.43","17","60.03","30"
"08/30/12 16:51:03","179.646","28.4","212.78","18","60.03","30"
"08/30/12 16:56:04","179.6477","13.1","213.33","62","60.03","30"
"08/30/12 17:01:04","179.6487","13.7","213.68","4","60.03","30"
"08/30/12 17:06:05","179.6497","2.9","213.31","243","60.03","30"
"08/30/12 17:11:04","179.6506","13.4","213.02","1","60.03","30"
"08/30/12 17:16:05","179.6512","0.0","213.95","0","60.03","30"
"08/30/12 17:21:04","179.6518","14.2","212.67","41","60.03","30"
"08/30/12 17:26:05","179.6528","12.4","212.43","56","60.03","30"
"08/30/12 17:31:04","179.6536","14.6","213.1","0","60.03","30"
"08/30/12 17:36:05","179.6546","11.2","213.03","91","60.03","30"
"08/30/12 17:41:04","179.6559","15.9","213.08","35","60.03","30"
"08/30/12 17:46:04","179.6579","33.9","212.56","249","60.03","30"
"08/30/12 17:51:05","179.6591","13.2","212.82","6","60.03","30"
"08/30/12 17:56:05","179.66","14.2","213.25","4","60.03","30"
"08/30/12 18:01:05","179.6606","0.0","212.27","0","60.03","29"
"08/30/12 18:06:04","179.6612","0.0","212.53","0","60.03","29"
"08/30/12 18:11:05","179.6618","5.7","213.13","246","60.0","29"
"08/30/12 18:16:05","179.6624","0.0","213.4","0","60.07","29"
"08/30/12 18:21:04","179.6628","0.0","212.51","0","60.0","29"
"08/30/12 18:26:04","179.6631","0.0","213.34","0","60.0","29"
"08/30/12 18:31:04","179.6635","0.0","213.15","11","60.03","29"
"08/30/12 18:36:05","179.6641","14.0","212.45","1","60.03","29"
"08/30/12 18:41:05","179.6648","13.3","212.82","88","60.03","29"
"08/30/12 18:46:05","179.6653","0.0","212.57","0","60.0","29"
"08/31/12 06:46:06","179.6655","0.0","213.5","0","60.03","17"
"08/31/12 06:51:04","179.6659","15.4","212.51","262","60.03","18"
"08/31/12 06:56:04","179.6666","14.9","212.9","4","60.03","18"
"08/31/12 07:01:05","179.6674","14.6","213.78","6","60.03","18"
"08/31/12 07:06:04","179.6685","14.2","213.57","15","60.03","19"
"08/31/12 07:11:05","179.6697","15.9","213.3","247","60.03","19"
"08/31/12 07:16:04","179.6713","15.2","213.32","224","60.03","20"
"08/31/12 07:21:05","179.673","15.3","212.2","36","60.03","20"
"08/31/12 07:26:06","179.6751","29.3","212.4","207","60.03","20"
"08/31/12 07:31:05","179.6775","37.1","213.21","278","60.0","21"
"08/31/12 07:36:04","179.6802","31.5","213.12","90","60.03","22"
"08/31/12 07:41:04","179.6832","46.1","212.74","134","60.03","22"
"08/31/12 07:46:05","179.6865","39.8","213.11","108","60.0","23"
"08/31/12 07:51:05","179.69","43.7","213.48","348","60.03","23"
"08/31/12 07:56:04","179.6939","40.7","213.14","352","60.03","23"
"08/31/12 08:01:05","179.698","54.7","212.91","240","60.0","24"
"08/31/12 08:06:05","179.7022","46.9","212.36","391","60.0","24"
"08/31/12 08:11:05","179.7061","57.8","213.29","92","60.0","25"
"08/31/12 08:16:05","179.7103","68.2","213.64","346","60.0","25"
"08/31/12 08:21:05","179.7154","71.4","212.89","359","60.03","25"
"08/31/12 08:26:04","179.7212","73.9","213.46","373","60.03","26"
"08/31/12 08:31:05","179.727","73.1","213.71","367","60.0","26"
"08/31/12 08:36:05","179.7326","71.7","213.97","362","60.03","26"
"08/31/12 08:41:04","179.7387","84.6","214.8","414","60.03","27"
"08/31/12 08:46:06","179.7453","83.7","214.5","409","60.0","27"
"08/31/12 08:51:05","179.7523","93.0","213.95","454","60.03","27"
"08/31/12 08:56:05","179.7597","95.9","214.57","459","60.0","28"
"08/31/12 09:01:06","179.7673","98.9","214.15","477","60.0","28"
"08/31/12 09:06:05","179.7751","102.7","214.31","490","60.0","28"
"08/31/12 09:11:05","179.7832","105.4","214.94","502","60.0","29"
"08/31/12 09:16:05","179.7915","108.0","215.17","512","60.0","29"
"08/31/12 09:21:05","179.7999","110.7","214.67","526","60.0","30"
"08/31/12 09:26:05","179.8087","114.1","214.63","539","60.0","30"
"08/31/12 09:31:04","179.8177","117.6","216.01","547","60.03","30"
"08/31/12 09:36:05","179.8269","119.4","216.9","556","60.03","30"
"08/31/12 09:41:05","179.8363","121.8","217.08","570","60.03","31"
"08/31/12 09:46:05","179.8459","124.2","216.94","579","60.03","31"
"08/31/12 09:51:06","179.8556","126.7","215.95","592","60.03","31"
"08/31/12 09:56:05","179.8656","128.5","216.83","598","60.03","31"
"08/31/12 10:01:04","179.8756","130.3","217.07","605","60.0","32"
"08/31/12 10:06:05","179.8859","132.1","216.71","616","60.03","32"
"08/31/12 10:11:04","179.8962","134.5","215.63","625","60.0","32"
"08/31/12 10:16:05","179.9068","137.7","215.95","636","60.0","32"
"08/31/12 10:21:04","179.9176","139.1","216.89","642","60.03","32"
"08/31/12 10:26:04","179.9285","140.0","217.13","647","60.03","32"
"08/31/12 10:31:05","179.9395","141.0","217.73","643","60.0","33"
"08/31/12 10:36:05","179.9505","143.1","216.89","655","60.0","33"
"08/31/12 10:41:04","179.9616","143.9","216.39","662","60.03","34"
"08/31/12 10:46:05","179.973","145.6","217.3","672","60.03","34"
"08/31/12 10:51:06","179.9844","146.1","217.05","668","60.03","34"
"08/31/12 10:56:05","179.9959","148.3","217.93","680","60.03","35"
"08/31/12 11:01:05","180.0074","151.1","218.41","692","60.03","35"
"08/31/12 11:06:05","180.0193","151.5","216.85","698","60.03","35"
"08/31/12 11:11:04","180.0311","153.6","217.04","706","60.07","35"
"08/31/12 11:16:05","180.0433","155.6","215.93","711","60.0","34"
"08/31/12 11:21:05","180.0554","156.9","216.63","716","60.03","35"
"08/31/12 11:26:04","180.0676","155.6","216.37","715","60.03","35"
"08/31/12 11:31:05","180.0797","156.5","217.07","714","60.0","35"
"08/31/12 11:36:04","180.0919","157.3","216.69","719","60.0","36"
"08/31/12 11:41:05","180.1043","159.5","216.11","728","60.0","35"
"08/31/12 11:46:05","180.1168","159.6","216.85","734","60.03","36"
"08/31/12 11:51:04","180.1291","158.8","217.01","724","60.0","36"
"08/31/12 11:56:04","180.1415","158.9","216.85","725","60.03","36"
"08/31/12 12:01:05","180.1539","158.9","216.64","727","60.03","37"
"08/31/12 12:06:05","180.1664","161.3","216.11","737","60.03","36"
"08/31/12 12:11:05","180.1791","162.8","216.35","744","60.0","36"
"08/31/12 12:16:04","180.1918","163.7","216.98","746","60.0","36"
"08/31/12 12:21:04","180.2045","163.2","216.1","751","60.03","36"
"08/31/12 12:26:05","180.2173","163.8","215.45","750","60.0","36"
"08/31/12 12:31:05","180.23","163.0","215.74","748","60.0","36"
"08/31/12 12:36:05","180.2428","163.5","216.47","747","60.0","36"
"08/31/12 12:41:05","180.2556","164.7","217.08","749","60.0","36"
"08/31/12 12:46:04","180.2683","161.1","216.33","739","60.0","36"
"08/31/12 12:51:04","180.2809","163.2","216.15","748","60.03","36"
"08/31/12 12:56:04","180.2936","161.9","216.32","741","60.03","36"
"08/31/12 13:01:04","180.3062","162.2","216.59","735","60.07","36"
"08/31/12 13:06:05","180.3189","162.2","217.11","738","60.03","36"
"08/31/12 13:11:06","180.3315","162.4","217.18","741","60.0","36"
"08/31/12 13:16:04","180.3441","161.0","217.28","737","60.0","36"
"08/31/12 13:21:04","180.3566","159.9","217.34","729","60.0","36"
"08/31/12 13:26:05","180.369","158.3","217.48","723","60.0","37"
"08/31/12 13:31:04","180.3813","158.1","218.16","720","60.0","37"
"08/31/12 13:36:05","180.3936","157.1","217.01","721","60.03","37"
"08/31/12 13:41:05","180.4057","156.3","217.98","712","60.0","37"
"08/31/12 13:46:04","180.4178","155.9","216.66","716","60.0","37"
"08/31/12 13:51:04","180.4298","154.7","216.9","710","60.0","37"
"08/31/12 13:56:05","180.4418","152.2","217.07","694","60.0","37"
"08/31/12 14:01:05","180.4537","152.0","216.45","697","60.03","37"
"08/31/12 14:06:05","180.4654","149.8","216.26","689","60.0","38"
"08/31/12 14:11:05","180.477","148.4","216.05","685","60.03","38"
"08/31/12 14:16:05","180.4885","148.5","215.87","682","60.0","38"
"08/31/12 14:21:05","180.4999","144.7","216.25","668","60.0","38"
"08/31/12 14:26:05","180.5112","144.6","215.37","664","60.03","37"
"08/31/12 14:31:04","180.5224","143.8","216.0","664","60.03","38"
"08/31/12 14:36:05","180.5336","140.6","216.21","651","60.03","37"
"08/31/12 14:41:05","180.5445","138.8","216.44","641","60.03","38"
"08/31/12 14:46:04","180.5548","134.0","216.03","624","60.03","37"
"08/31/12 14:51:04","180.5654","136.9","215.2","638","60.03","37"
"08/31/12 14:56:05","180.576","132.9","216.07","616","60.03","37"
"08/31/12 15:01:05","180.5863","130.7","216.5","611","60.03","37"
